ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 00:00,2,0.000,ALERT,214.19,298.17,59.985,1406174404,"274151322000083","019011112586793",0.00,15.00,0,295.16,303.28,0.0,0.0,0.000,203069.0,203069.0,17112,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174440,54439.00
07/24/2014 00:00,2,0.000,ALERT,214.64,297.87,59.996,1406174404,"274151322000076","019011112586793",0.00,15.30,0,294.86,303.28,0.0,0.0,0.000,210654.5,210654.5,17090,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174441,54440.00
07/24/2014 00:00,2,0.000,ALERT,214.19,297.57,59.996,1406174404,"274151322000094","019011112586793",0.00,15.00,0,294.56,302.07,0.0,0.0,0.000,143784.2,143784.2,17460,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174443,54441.00
07/24/2014 00:00,2,0.000,ALERT,213.96,297.87,60.006,1406174404,"274151322000052","019011112586793",0.00,15.30,0,294.56,303.28,0.0,0.0,0.000,203815.5,203815.5,17053,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174445,54442.00
07/24/2014 00:00,2,0.000,ALERT,214.19,297.87,60.001,1406174404,"274151322000085","019011112586793",0.00,15.00,0,294.86,303.28,0.0,0.0,0.000,202863.9,202863.9,17010,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174447,54443.00
07/24/2014 00:00,2,0.000,ALERT,214.19,297.87,59.969,1406174404,"274151322000087","019011112586793",0.00,16.70,0,294.26,302.37,0.0,0.0,0.000,193701.7,193701.7,17049,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406174449,54444.00
07/24/2014 00:00,2,0.000,ALERT,213.74,297.57,59.990,1406174404,"274151322000088","019011112586793",0.00,15.30,0,294.86,302.68,0.0,0.0,0.000,196896.3,196896.3,17027,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174451,54445.00
07/24/2014 00:00,2,0.000,ALERT,214.19,299.07,60.012,1406174404,"274151322000095","019011112586793",0.00,15.00,0,296.06,303.88,0.0,0.0,0.000,208654.3,208654.3,17078,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406174452,54446.00
07/24/2014 00:00,2,0.000,ALERT,214.87,297.26,59.964,1406174404,"274151322000068","019011112586793",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,141846.0,141846.0,17510,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174454,54447.00
07/24/2014 00:00,2,0.000,ALERT,213.96,298.47,60.001,1406174404,"274151322000054","019011112586793",0.00,15.50,0,294.86,303.58,0.0,0.0,0.000,200969.1,200969.1,17158,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406174456,54448.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54449.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54450.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54451.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54452.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54453.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54454.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54455.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54456.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54457.00
07/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406174404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406175275,54458.00
07/24/2014 00:15,2,0.000,ALERT,214.87,299.07,60.012,1406175305,"274151322000083","019011112586793",0.00,14.70,0,293.96,301.17,0.0,0.0,0.000,203069.0,203069.0,17114,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406175340,54459.00
07/24/2014 00:15,2,0.000,ALERT,215.09,299.37,59.985,1406175305,"274151322000076","019011112586793",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,210654.5,210654.5,17092,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406175341,54460.00
07/24/2014 00:15,2,0.000,ALERT,214.64,298.77,60.006,1406175305,"274151322000094","019011112586793",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,143784.2,143784.2,17462,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406175343,54461.00
07/24/2014 00:15,2,0.000,ALERT,214.41,298.77,60.012,1406175305,"274151322000052","019011112586793",0.00,15.00,0,293.66,301.17,0.0,0.0,0.000,203815.5,203815.5,17055,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406175345,54462.00
07/24/2014 00:15,2,0.000,ALERT,214.87,299.67,60.012,1406175305,"274151322000085","019011112586793",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,202863.9,202863.9,17012,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406175347,54463.00
07/24/2014 00:15,2,0.000,ALERT,214.64,298.17,60.012,1406175305,"274151322000087","019011112586793",0.00,16.30,0,293.06,300.27,0.0,0.0,0.000,193701.7,193701.7,17051,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406175349,54464.00
07/24/2014 00:15,2,0.000,ALERT,214.19,298.77,60.006,1406175305,"274151322000088","019011112586793",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,196896.3,196896.3,17029,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406175351,54465.00
07/24/2014 00:15,2,0.000,ALERT,214.64,300.27,60.012,1406175305,"274151322000095","019011112586793",0.00,14.70,0,294.86,301.77,0.0,0.0,0.000,208654.3,208654.3,17080,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406175352,54466.00
07/24/2014 00:15,2,0.000,ALERT,215.32,298.47,60.006,1406175305,"274151322000068","019011112586793",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,141846.0,141846.0,17512,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406175354,54467.00
07/24/2014 00:15,2,0.000,ALERT,214.64,299.07,60.012,1406175305,"274151322000054","019011112586793",0.00,15.50,0,293.66,301.17,0.0,0.0,0.000,200969.1,200969.1,17160,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406175356,54468.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54469.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54470.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54471.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54472.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54473.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54474.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54475.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54476.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54477.00
07/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406175305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406176174,54478.00
07/24/2014 00:30,2,0.000,ALERT,214.41,299.37,59.985,1406176204,"274151322000083","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,203069.0,203069.0,17116,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176240,54479.00
07/24/2014 00:30,2,0.000,ALERT,215.09,298.77,60.012,1406176204,"274151322000076","019011112586793",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,210654.5,210654.5,17094,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176241,54480.00
07/24/2014 00:30,2,0.000,ALERT,214.64,298.47,60.006,1406176204,"274151322000094","019011112586793",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,143784.2,143784.2,17464,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176243,54481.00
07/24/2014 00:30,2,0.000,ALERT,214.41,299.67,60.006,1406176204,"274151322000052","019011112586793",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,203815.5,203815.5,17057,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176245,54482.00
07/24/2014 00:30,2,0.000,ALERT,214.64,298.77,60.038,1406176204,"274151322000085","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,202863.9,202863.9,17014,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176247,54483.00
07/24/2014 00:30,2,0.000,ALERT,214.64,298.77,60.006,1406176204,"274151322000087","019011112586793",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,193701.7,193701.7,17053,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406176249,54484.00
07/24/2014 00:30,2,0.000,ALERT,214.19,299.07,60.006,1406176204,"274151322000088","019011112586793",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,196896.3,196896.3,17031,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176251,54485.00
07/24/2014 00:30,2,0.000,ALERT,214.41,299.97,59.985,1406176204,"274151322000095","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,208654.3,208654.3,17082,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176253,54486.00
07/24/2014 00:30,2,0.000,ALERT,215.32,298.17,60.001,1406176204,"274151322000068","019011112586793",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,141846.0,141846.0,17514,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176254,54487.00
07/24/2014 00:30,2,0.000,ALERT,214.41,299.67,60.006,1406176204,"274151322000054","019011112586793",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,200969.1,200969.1,17162,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406176256,54488.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54489.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54490.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54491.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54492.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54493.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54494.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54495.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54496.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54497.00
07/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406176204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177074,54498.00
07/24/2014 00:45,2,0.000,ALERT,213.96,298.47,60.017,1406177104,"274151322000083","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,203069.0,203069.0,17118,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177139,54499.00
07/24/2014 00:45,2,0.000,ALERT,214.41,298.47,60.043,1406177104,"274151322000076","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,210654.5,210654.5,17096,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406177141,54500.00
07/24/2014 00:45,2,0.000,ALERT,213.96,297.87,60.012,1406177104,"274151322000094","019011112586793",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,143784.2,143784.2,17466,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177143,54501.00
07/24/2014 00:45,2,0.000,ALERT,213.51,297.87,60.017,1406177104,"274151322000052","019011112586793",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,203815.5,203815.5,17059,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177144,54502.00
07/24/2014 00:45,2,0.000,ALERT,213.74,298.47,60.012,1406177104,"274151322000085","019011112586793",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,202863.9,202863.9,17016,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177147,54503.00
07/24/2014 00:45,2,0.000,ALERT,213.74,297.26,60.017,1406177104,"274151322000087","019011112586793",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,193701.7,193701.7,17055,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177148,54504.00
07/24/2014 00:45,2,0.000,ALERT,213.51,298.17,60.022,1406177104,"274151322000088","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,196896.3,196896.3,17033,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177150,54505.00
07/24/2014 00:45,2,0.000,ALERT,213.96,299.37,60.017,1406177104,"274151322000095","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,208654.3,208654.3,17084,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177152,54506.00
07/24/2014 00:45,2,0.000,ALERT,214.64,297.57,60.049,1406177104,"274151322000068","019011112586793",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,141846.0,141846.0,17516,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177154,54507.00
07/24/2014 00:45,2,0.000,ALERT,213.51,298.47,60.006,1406177104,"274151322000054","019011112586793",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,200969.1,200969.1,17164,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406177156,54508.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54509.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54510.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54511.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54512.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54513.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54514.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54515.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54516.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54517.00
07/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406177104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406177976,54518.00
07/24/2014 01:00,2,0.000,ALERT,214.19,299.37,60.001,1406178004,"274151322000083","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,203069.0,203069.0,17120,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406178039,54519.00
07/24/2014 01:00,2,0.000,ALERT,214.87,298.47,59.964,1406178004,"274151322000076","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,210654.5,210654.5,17098,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178041,54520.00
07/24/2014 01:00,2,0.000,ALERT,214.41,298.47,59.996,1406178004,"274151322000094","019011112586793",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,143784.2,143784.2,17468,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178043,54521.00
07/24/2014 01:00,2,0.000,ALERT,213.96,299.37,59.996,1406178004,"274151322000052","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,203815.5,203815.5,17061,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178044,54522.00
07/24/2014 01:00,2,0.000,ALERT,214.41,298.77,59.975,1406178004,"274151322000085","019011112586793",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,202863.9,202863.9,17018,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406178046,54523.00
07/24/2014 01:00,2,0.000,ALERT,214.41,298.47,59.990,1406178004,"274151322000087","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,193701.7,193701.7,17057,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178048,54524.00
07/24/2014 01:00,2,0.000,ALERT,213.74,299.07,59.996,1406178004,"274151322000088","019011112586793",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,196896.3,196896.3,17035,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178050,54525.00
07/24/2014 01:00,2,0.000,ALERT,214.19,299.97,60.017,1406178004,"274151322000095","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,208654.3,208654.3,17086,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406178052,54526.00
07/24/2014 01:00,2,0.000,ALERT,214.87,298.17,60.028,1406178004,"274151322000068","019011112586793",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,141846.0,141846.0,17518,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178054,54527.00
07/24/2014 01:00,2,0.000,ALERT,214.19,299.37,59.996,1406178004,"274151322000054","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,200969.1,200969.1,17166,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178056,54528.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54529.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54530.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54531.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54532.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54533.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54534.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54535.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54536.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54537.00
07/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406178004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406178875,54538.00
07/24/2014 01:15,2,0.000,ALERT,214.87,299.67,60.006,1406178904,"274151322000083","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,203069.0,203069.0,17122,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406178939,54539.00
07/24/2014 01:15,2,0.000,ALERT,215.32,299.67,60.006,1406178904,"274151322000076","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,210654.5,210654.5,17100,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178941,54540.00
07/24/2014 01:15,2,0.000,ALERT,214.87,299.37,60.012,1406178904,"274151322000094","019011112586793",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,143784.2,143784.2,17470,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178942,54541.00
07/24/2014 01:15,2,0.000,ALERT,214.64,300.57,60.006,1406178904,"274151322000052","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,203815.5,203815.5,17063,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178944,54542.00
07/24/2014 01:15,2,0.000,ALERT,214.87,299.67,60.012,1406178904,"274151322000085","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,202863.9,202863.9,17020,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406178946,54543.00
07/24/2014 01:15,2,0.000,ALERT,214.87,299.37,60.012,1406178904,"274151322000087","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,193701.7,193701.7,17059,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178948,54544.00
07/24/2014 01:15,2,0.000,ALERT,214.41,299.67,60.006,1406178904,"274151322000088","019011112586793",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,196896.3,196896.3,17037,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178950,54545.00
07/24/2014 01:15,2,0.000,ALERT,214.87,300.57,60.006,1406178904,"274151322000095","019011112586793",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,208654.3,208654.3,17088,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178952,54546.00
07/24/2014 01:15,2,0.000,ALERT,215.54,299.37,60.012,1406178904,"274151322000068","019011112586793",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,141846.0,141846.0,17520,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178954,54547.00
07/24/2014 01:15,2,0.000,ALERT,214.64,300.57,60.006,1406178904,"274151322000054","019011112586793",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,200969.1,200969.1,17168,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406178955,54548.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54549.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54550.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54551.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54552.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54553.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54554.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54555.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54556.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54557.00
07/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406178904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406179775,54558.00
07/24/2014 01:30,2,0.000,ALERT,214.19,299.07,59.996,1406179804,"274151322000083","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,203069.0,203069.0,17124,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179839,54559.00
07/24/2014 01:30,2,0.000,ALERT,214.87,298.47,60.001,1406179804,"274151322000076","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,210654.5,210654.5,17102,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179841,54560.00
07/24/2014 01:30,2,0.000,ALERT,214.41,298.17,60.001,1406179804,"274151322000094","019011112586793",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,143784.2,143784.2,17472,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179842,54561.00
07/24/2014 01:30,2,0.000,ALERT,213.96,298.77,60.006,1406179804,"274151322000052","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,203815.5,203815.5,17065,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179844,54562.00
07/24/2014 01:30,2,0.000,ALERT,214.41,298.47,60.001,1406179804,"274151322000085","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,202863.9,202863.9,17022,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179846,54563.00
07/24/2014 01:30,2,0.000,ALERT,214.41,297.87,60.017,1406179804,"274151322000087","019011112586793",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,193701.7,193701.7,17061,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179848,54564.00
07/24/2014 01:30,2,0.000,ALERT,213.96,298.47,59.996,1406179804,"274151322000088","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,196896.3,196896.3,17039,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179850,54565.00
07/24/2014 01:30,2,0.000,ALERT,214.41,299.37,59.996,1406179804,"274151322000095","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,208654.3,208654.3,17090,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179852,54566.00
07/24/2014 01:30,2,0.000,ALERT,215.09,297.87,59.996,1406179804,"274151322000068","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,141846.0,141846.0,17522,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179854,54567.00
07/24/2014 01:30,2,0.000,ALERT,214.19,298.77,60.001,1406179804,"274151322000054","019011112586793",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,200969.1,200969.1,17170,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406179855,54568.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54569.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54570.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54571.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54572.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54573.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54574.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54575.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54576.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54577.00
07/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406179804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406180675,54578.00
07/24/2014 01:45,2,0.000,ALERT,215.32,300.87,60.033,1406180704,"274151322000083","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,203069.0,203069.0,17126,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180738,54579.00
07/24/2014 01:45,2,0.000,ALERT,215.77,301.17,60.012,1406180704,"274151322000076","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,210654.5,210654.5,17104,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180740,54580.00
07/24/2014 01:45,2,0.000,ALERT,215.32,300.57,60.038,1406180704,"274151322000094","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,143784.2,143784.2,17474,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180742,54581.00
07/24/2014 01:45,2,0.000,ALERT,215.09,300.57,60.065,1406180704,"274151322000052","019011112586793",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,203815.5,203815.5,17067,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180744,54582.00
07/24/2014 01:45,2,0.000,ALERT,215.32,301.17,60.033,1406180704,"274151322000085","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,202863.9,202863.9,17024,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180746,54583.00
07/24/2014 01:45,2,0.000,ALERT,215.32,299.67,60.033,1406180704,"274151322000087","019011112586793",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,193701.7,193701.7,17063,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180748,54584.00
07/24/2014 01:45,2,0.000,ALERT,215.09,300.27,60.028,1406180704,"274151322000088","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,196896.3,196896.3,17041,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180750,54585.00
07/24/2014 01:45,2,0.000,ALERT,215.09,302.07,59.996,1406180704,"274151322000095","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,208654.3,208654.3,17092,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180752,54586.00
07/24/2014 01:45,2,0.000,ALERT,215.77,299.97,60.028,1406180704,"274151322000068","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,141846.0,141846.0,17524,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180754,54587.00
07/24/2014 01:45,2,0.000,ALERT,215.09,300.57,60.012,1406180704,"274151322000054","019011112586793",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,200969.1,200969.1,17172,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406180755,54588.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54589.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54590.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54591.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54592.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54593.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54594.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54595.00
