ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54596.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54597.00
07/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406180704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406181574,54598.00
07/24/2014 02:00,2,0.000,ALERT,214.64,300.27,60.022,1406181604,"274151322000083","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,203069.0,203069.0,17128,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406181640,54599.00
07/24/2014 02:00,2,0.000,ALERT,214.87,299.07,60.006,1406181604,"274151322000076","019011112586793",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,210654.5,210654.5,17106,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181642,54600.00
07/24/2014 02:00,2,0.000,ALERT,214.41,298.77,60.017,1406181604,"274151322000094","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,143784.2,143784.2,17476,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181644,54601.00
07/24/2014 02:00,2,0.000,ALERT,214.19,299.67,60.017,1406181604,"274151322000052","019011112586793",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,203815.5,203815.5,17069,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181646,54602.00
07/24/2014 02:00,2,0.000,ALERT,214.41,299.07,59.985,1406181604,"274151322000085","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,202863.9,202863.9,17026,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181647,54603.00
07/24/2014 02:00,2,0.000,ALERT,214.41,299.07,60.012,1406181604,"274151322000087","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,193701.7,193701.7,17065,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181649,54604.00
07/24/2014 02:00,2,0.000,ALERT,213.96,299.37,60.017,1406181604,"274151322000088","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,196896.3,196896.3,17043,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406181651,54605.00
07/24/2014 02:00,2,0.000,ALERT,214.19,300.57,60.043,1406181604,"274151322000095","019011112586793",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,208654.3,208654.3,17094,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181653,54606.00
07/24/2014 02:00,2,0.000,ALERT,214.87,298.77,60.022,1406181604,"274151322000068","019011112586793",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,141846.0,141846.0,17526,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406181655,54607.00
07/24/2014 02:00,2,0.000,ALERT,214.19,299.97,60.017,1406181604,"274151322000054","019011112586793",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,200969.1,200969.1,17174,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406181657,54608.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54609.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54610.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54611.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54612.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54613.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54614.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54615.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54616.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54617.00
07/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406181604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406182474,54618.00
07/24/2014 02:15,2,0.000,ALERT,213.74,298.77,60.033,1406182504,"274151322000083","019011112586793",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,203069.0,203069.0,17130,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182538,54619.00
07/24/2014 02:15,2,0.000,ALERT,214.41,299.07,60.033,1406182504,"274151322000076","019011112586793",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,210654.5,210654.5,17108,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182540,54620.00
07/24/2014 02:15,2,0.000,ALERT,213.96,298.47,60.033,1406182504,"274151322000094","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,143784.2,143784.2,17478,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182542,54621.00
07/24/2014 02:15,2,0.000,ALERT,213.51,298.17,60.033,1406182504,"274151322000052","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,203815.5,203815.5,17071,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182544,54622.00
07/24/2014 02:15,2,0.000,ALERT,213.74,299.07,60.028,1406182504,"274151322000085","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,202863.9,202863.9,17028,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182546,54623.00
07/24/2014 02:15,2,0.000,ALERT,213.74,297.87,60.028,1406182504,"274151322000087","019011112586793",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,193701.7,193701.7,17067,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182547,54624.00
07/24/2014 02:15,2,0.000,ALERT,213.29,298.47,59.990,1406182504,"274151322000088","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,196896.3,196896.3,17045,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182549,54625.00
07/24/2014 02:15,2,0.000,ALERT,213.51,299.67,60.033,1406182504,"274151322000095","019011112586793",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,208654.3,208654.3,17096,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182551,54626.00
07/24/2014 02:15,2,0.000,ALERT,214.19,298.17,60.033,1406182504,"274151322000068","019011112586793",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,141846.0,141846.0,17528,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406182553,54627.00
07/24/2014 02:15,2,0.000,ALERT,213.51,298.77,60.038,1406182504,"274151322000054","019011112586793",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,200969.1,200969.1,17176,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406182555,54628.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54629.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54630.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54631.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54632.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54633.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54634.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54635.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54636.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54637.00
07/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406182504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406183374,54638.00
07/24/2014 02:30,2,0.000,ALERT,214.41,299.37,60.033,1406183404,"274151322000083","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,203069.0,203069.0,17132,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183440,54639.00
07/24/2014 02:30,2,0.000,ALERT,214.87,299.67,60.059,1406183404,"274151322000076","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,210654.5,210654.5,17110,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406183442,54640.00
07/24/2014 02:30,2,0.000,ALERT,214.41,299.07,60.028,1406183404,"274151322000094","019011112586793",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,143784.2,143784.2,17480,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183443,54641.00
07/24/2014 02:30,2,0.000,ALERT,213.96,299.37,60.033,1406183404,"274151322000052","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,203815.5,203815.5,17073,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183445,54642.00
07/24/2014 02:30,2,0.000,ALERT,214.19,299.97,60.001,1406183404,"274151322000085","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,202863.9,202863.9,17030,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183447,54643.00
07/24/2014 02:30,2,0.000,ALERT,214.19,298.47,60.033,1406183404,"274151322000087","019011112586793",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,193701.7,193701.7,17069,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183449,54644.00
07/24/2014 02:30,2,0.000,ALERT,213.96,299.07,60.054,1406183404,"274151322000088","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,196896.3,196896.3,17047,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183451,54645.00
07/24/2014 02:30,2,0.000,ALERT,214.19,300.57,60.028,1406183404,"274151322000095","019011112586793",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,208654.3,208654.3,17098,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183453,54646.00
07/24/2014 02:30,2,0.000,ALERT,214.87,298.77,60.033,1406183404,"274151322000068","019011112586793",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,141846.0,141846.0,17530,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183455,54647.00
07/24/2014 02:30,2,0.000,ALERT,214.19,299.37,60.033,1406183404,"274151322000054","019011112586793",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,200969.1,200969.1,17178,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406183456,54648.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54649.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54650.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54651.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54652.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54653.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54654.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54655.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54656.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54657.00
07/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406183404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406184275,54658.00
07/24/2014 02:45,2,0.000,ALERT,214.41,299.97,60.017,1406184304,"274151322000083","019011112586793",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,203069.0,203069.0,17134,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184339,54659.00
07/24/2014 02:45,2,0.000,ALERT,214.64,300.27,60.017,1406184304,"274151322000076","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,210654.5,210654.5,17112,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184341,54660.00
07/24/2014 02:45,2,0.000,ALERT,214.19,299.67,60.017,1406184304,"274151322000094","019011112586793",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,143784.2,143784.2,17482,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184343,54661.00
07/24/2014 02:45,2,0.000,ALERT,213.96,299.67,60.012,1406184304,"274151322000052","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,203815.5,203815.5,17075,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406184345,54662.00
07/24/2014 02:45,2,0.000,ALERT,214.41,300.27,60.043,1406184304,"274151322000085","019011112586793",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,202863.9,202863.9,17032,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184347,54663.00
07/24/2014 02:45,2,0.000,ALERT,214.41,299.07,60.022,1406184304,"274151322000087","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,193701.7,193701.7,17071,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184349,54664.00
07/24/2014 02:45,2,0.000,ALERT,213.96,299.37,60.017,1406184304,"274151322000088","019011112586793",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,196896.3,196896.3,17049,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406184351,54665.00
07/24/2014 02:45,2,0.000,ALERT,214.19,300.87,60.017,1406184304,"274151322000095","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,208654.3,208654.3,17100,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184352,54666.00
07/24/2014 02:45,2,0.000,ALERT,215.09,299.37,60.022,1406184304,"274151322000068","019011112586793",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,141846.0,141846.0,17532,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184354,54667.00
07/24/2014 02:45,2,0.000,ALERT,214.19,299.97,60.017,1406184304,"274151322000054","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,200969.1,200969.1,17180,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406184356,54668.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54669.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54670.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54671.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54672.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54673.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54674.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54675.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54676.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54677.00
07/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406184304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406185174,54678.00
07/24/2014 03:00,2,0.000,ALERT,214.19,299.67,60.022,1406185206,"274151322000083","019011112586793",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,203069.0,203069.0,17136,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185240,54679.00
07/24/2014 03:00,2,0.000,ALERT,214.64,299.37,60.022,1406185206,"274151322000076","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,210654.5,210654.5,17114,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185242,54680.00
07/24/2014 03:00,2,0.000,ALERT,214.19,298.77,60.022,1406185206,"274151322000094","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,143784.2,143784.2,17484,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185244,54681.00
07/24/2014 03:00,2,0.000,ALERT,213.96,299.67,60.038,1406185206,"274151322000052","019011112586793",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,203815.5,203815.5,17077,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185246,54682.00
07/24/2014 03:00,2,0.000,ALERT,214.19,299.37,60.017,1406185206,"274151322000085","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,202863.9,202863.9,17034,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185248,54683.00
07/24/2014 03:00,2,0.000,ALERT,214.19,299.07,60.022,1406185206,"274151322000087","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,193701.7,193701.7,17073,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185250,54684.00
07/24/2014 03:00,2,0.000,ALERT,213.74,299.37,60.028,1406185206,"274151322000088","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,196896.3,196896.3,17051,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406185251,54685.00
07/24/2014 03:00,2,0.000,ALERT,214.19,300.27,60.017,1406185206,"274151322000095","019011112586793",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,208654.3,208654.3,17102,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185253,54686.00
07/24/2014 03:00,2,0.000,ALERT,214.87,298.77,60.022,1406185206,"274151322000068","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,141846.0,141846.0,17534,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185255,54687.00
07/24/2014 03:00,2,0.000,ALERT,213.96,299.67,60.022,1406185206,"274151322000054","019011112586793",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,200969.1,200969.1,17182,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406185257,54688.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54689.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54690.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54691.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54692.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54693.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54694.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54695.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54696.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54697.00
07/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406185206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186075,54698.00
07/24/2014 03:15,2,0.000,ALERT,214.64,299.97,60.022,1406186104,"274151322000083","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,203069.0,203069.0,17138,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186139,54699.00
07/24/2014 03:15,2,0.000,ALERT,215.09,299.97,60.022,1406186104,"274151322000076","019011112586793",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,210654.5,210654.5,17116,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186141,54700.00
07/24/2014 03:15,2,0.000,ALERT,214.64,299.37,60.022,1406186104,"274151322000094","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,143784.2,143784.2,17486,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186142,54701.00
07/24/2014 03:15,2,0.000,ALERT,214.41,300.27,60.017,1406186104,"274151322000052","019011112586793",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,203815.5,203815.5,17079,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186144,54702.00
07/24/2014 03:15,2,0.000,ALERT,214.64,299.67,60.017,1406186104,"274151322000085","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,202863.9,202863.9,17036,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186146,54703.00
07/24/2014 03:15,2,0.000,ALERT,214.41,299.37,60.028,1406186104,"274151322000087","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,193701.7,193701.7,17075,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186148,54704.00
07/24/2014 03:15,2,0.000,ALERT,213.96,299.67,60.022,1406186104,"274151322000088","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,196896.3,196896.3,17053,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186150,54705.00
07/24/2014 03:15,2,0.000,ALERT,214.64,300.87,60.017,1406186104,"274151322000095","019011112586793",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,208654.3,208654.3,17104,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186151,54706.00
07/24/2014 03:15,2,0.000,ALERT,215.32,299.07,60.028,1406186104,"274151322000068","019011112586793",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,141846.0,141846.0,17536,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186153,54707.00
07/24/2014 03:15,2,0.000,ALERT,214.41,299.97,60.028,1406186104,"274151322000054","019011112586793",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,200969.1,200969.1,17184,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406186155,54708.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54709.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54710.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54711.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54712.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54713.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54714.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54715.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54716.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54717.00
07/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406186104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406186973,54718.00
07/24/2014 03:30,2,0.000,ALERT,214.19,300.87,59.985,1406187005,"274151322000083","019011112586793",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,203069.0,203069.0,17140,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187039,54719.00
07/24/2014 03:30,2,0.000,ALERT,214.41,299.97,60.017,1406187005,"274151322000076","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,210654.5,210654.5,17118,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187041,54720.00
07/24/2014 03:30,2,0.000,ALERT,213.96,299.67,59.959,1406187005,"274151322000094","019011112586793",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,143784.2,143784.2,17488,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187043,54721.00
07/24/2014 03:30,2,0.000,ALERT,213.74,300.27,59.980,1406187005,"274151322000052","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,203815.5,203815.5,17081,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187045,54722.00
07/24/2014 03:30,2,0.000,ALERT,214.19,300.27,59.985,1406187005,"274151322000085","019011112586793",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,202863.9,202863.9,17038,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406187047,54723.00
07/24/2014 03:30,2,0.000,ALERT,213.96,299.67,59.990,1406187005,"274151322000087","019011112586793",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,193701.7,193701.7,17077,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187049,54724.00
07/24/2014 03:30,2,0.000,ALERT,213.51,300.27,59.990,1406187005,"274151322000088","019011112586793",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,196896.3,196896.3,17055,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187051,54725.00
07/24/2014 03:30,2,0.000,ALERT,214.19,301.17,59.990,1406187005,"274151322000095","019011112586793",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,208654.3,208654.3,17106,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406187053,54726.00
07/24/2014 03:30,2,0.000,ALERT,214.64,299.67,59.985,1406187005,"274151322000068","019011112586793",0.00,15.00,0,297.87,300.87,0.0,0.0,0.000,141846.0,141846.0,17538,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187054,54727.00
07/24/2014 03:30,2,0.000,ALERT,213.96,300.87,59.990,1406187005,"274151322000054","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,200969.1,200969.1,17186,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187056,54728.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54729.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54730.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54731.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54732.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54733.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54734.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54735.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54736.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54737.00
07/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406187005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406187875,54738.00
07/24/2014 03:45,2,0.000,ALERT,214.64,300.87,60.049,1406187904,"274151322000083","019011112586793",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,203069.0,203069.0,17142,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187939,54739.00
07/24/2014 03:45,2,0.000,ALERT,215.09,299.67,60.017,1406187904,"274151322000076","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,210654.5,210654.5,17120,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187941,54740.00
07/24/2014 03:45,2,0.000,ALERT,214.64,299.67,60.012,1406187904,"274151322000094","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,143784.2,143784.2,17490,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187943,54741.00
07/24/2014 03:45,2,0.000,ALERT,214.19,300.57,60.017,1406187904,"274151322000052","019011112586793",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,203815.5,203815.5,17083,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187944,54742.00
07/24/2014 03:45,2,0.000,ALERT,214.64,299.97,60.017,1406187904,"274151322000085","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,202863.9,202863.9,17040,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187946,54743.00
07/24/2014 03:45,2,0.000,ALERT,214.41,299.37,60.012,1406187904,"274151322000087","019011112586793",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,193701.7,193701.7,17079,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187948,54744.00
07/24/2014 03:45,2,0.000,ALERT,214.19,300.27,60.028,1406187904,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,196896.3,196896.3,17057,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187950,54745.00
07/24/2014 03:45,2,0.000,ALERT,214.41,301.17,60.022,1406187904,"274151322000095","019011112586793",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,208654.3,208654.3,17108,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187952,54746.00
07/24/2014 03:45,2,0.000,ALERT,215.09,299.37,60.022,1406187904,"274151322000068","019011112586793",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,141846.0,141846.0,17540,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187954,54747.00
07/24/2014 03:45,2,0.000,ALERT,214.19,300.87,60.022,1406187904,"274151322000054","019011112586793",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,200969.1,200969.1,17188,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406187956,54748.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54749.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54750.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54751.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54752.00
