ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54753.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54754.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54755.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54756.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54757.00
07/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406187904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406188773,54758.00
07/24/2014 04:00,2,0.000,ALERT,214.41,300.27,60.001,1406188804,"274151322000083","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,203069.0,203069.0,17144,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188839,54759.00
07/24/2014 04:00,2,0.000,ALERT,215.09,300.57,59.990,1406188804,"274151322000076","019011112586793",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,210654.5,210654.5,17122,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188841,54760.00
07/24/2014 04:00,2,0.000,ALERT,214.41,299.67,59.985,1406188804,"274151322000094","019011112586793",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,143784.2,143784.2,17492,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406188843,54761.00
07/24/2014 04:00,2,0.000,ALERT,214.19,299.37,59.980,1406188804,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,203815.5,203815.5,17085,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188845,54762.00
07/24/2014 04:00,2,0.000,ALERT,214.64,300.27,59.996,1406188804,"274151322000085","019011112586793",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,202863.9,202863.9,17042,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188847,54763.00
07/24/2014 04:00,2,0.000,ALERT,214.41,299.07,59.990,1406188804,"274151322000087","019011112586793",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,193701.7,193701.7,17081,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406188849,54764.00
07/24/2014 04:00,2,0.000,ALERT,213.96,299.67,59.996,1406188804,"274151322000088","019011112586793",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,196896.3,196896.3,17059,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188851,54765.00
07/24/2014 04:00,2,0.000,ALERT,214.41,301.17,60.022,1406188804,"274151322000095","019011112586793",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,208654.3,208654.3,17110,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188853,54766.00
07/24/2014 04:00,2,0.000,ALERT,215.09,299.37,59.990,1406188804,"274151322000068","019011112586793",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,141846.0,141846.0,17542,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188854,54767.00
07/24/2014 04:00,2,0.000,ALERT,214.19,299.67,59.985,1406188804,"274151322000054","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,200969.1,200969.1,17190,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406188856,54768.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54769.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54770.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54771.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54772.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54773.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54774.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54775.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54776.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54777.00
07/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406188804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406189675,54778.00
07/24/2014 04:15,2,0.000,ALERT,214.87,300.87,60.012,1406189704,"274151322000083","019011112586793",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,203069.0,203069.0,17146,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189740,54779.00
07/24/2014 04:15,2,0.000,ALERT,215.09,299.97,60.017,1406189704,"274151322000076","019011112586793",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,210654.5,210654.5,17124,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406189742,54780.00
07/24/2014 04:15,2,0.000,ALERT,214.64,299.37,60.012,1406189704,"274151322000094","019011112586793",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,143784.2,143784.2,17494,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189743,54781.00
07/24/2014 04:15,2,0.000,ALERT,214.41,300.57,60.012,1406189704,"274151322000052","019011112586793",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,203815.5,203815.5,17087,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189745,54782.00
07/24/2014 04:15,2,0.000,ALERT,214.87,299.97,60.012,1406189704,"274151322000085","019011112586793",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,202863.9,202863.9,17044,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406189747,54783.00
07/24/2014 04:15,2,0.000,ALERT,214.87,299.97,60.012,1406189704,"274151322000087","019011112586793",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,193701.7,193701.7,17083,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189749,54784.00
07/24/2014 04:15,2,0.000,ALERT,214.19,300.27,60.017,1406189704,"274151322000088","019011112586793",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,196896.3,196896.3,17061,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189751,54785.00
07/24/2014 04:15,2,0.000,ALERT,214.64,301.47,60.012,1406189704,"274151322000095","019011112586793",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,208654.3,208654.3,17112,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189752,54786.00
07/24/2014 04:15,2,0.000,ALERT,215.32,299.67,60.006,1406189704,"274151322000068","019011112586793",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,141846.0,141846.0,17544,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189754,54787.00
07/24/2014 04:15,2,0.000,ALERT,214.64,300.57,60.017,1406189704,"274151322000054","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,200969.1,200969.1,17192,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406189756,54788.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54789.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54790.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54791.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54792.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54793.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54794.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54795.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54796.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54797.00
07/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406189704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406190575,54798.00
07/24/2014 04:30,2,0.000,ALERT,214.19,299.37,60.043,1406190604,"274151322000083","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,203069.0,203069.0,17148,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190639,54799.00
07/24/2014 04:30,2,0.000,ALERT,214.87,299.97,60.017,1406190604,"274151322000076","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,210654.5,210654.5,17126,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190641,54800.00
07/24/2014 04:30,2,0.000,ALERT,214.41,299.37,60.075,1406190604,"274151322000094","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,143784.2,143784.2,17496,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190643,54801.00
07/24/2014 04:30,2,0.000,ALERT,213.96,299.37,60.043,1406190604,"274151322000052","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,203815.5,203815.5,17089,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190645,54802.00
07/24/2014 04:30,2,0.000,ALERT,214.41,299.97,60.049,1406190604,"274151322000085","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,202863.9,202863.9,17046,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406190647,54803.00
07/24/2014 04:30,2,0.000,ALERT,214.41,298.77,60.070,1406190604,"274151322000087","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,193701.7,193701.7,17085,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190649,54804.00
07/24/2014 04:30,2,0.000,ALERT,213.74,299.07,60.043,1406190604,"274151322000088","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,196896.3,196896.3,17063,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406190651,54805.00
07/24/2014 04:30,2,0.000,ALERT,214.19,300.57,60.038,1406190604,"274151322000095","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,208654.3,208654.3,17114,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190653,54806.00
07/24/2014 04:30,2,0.000,ALERT,214.87,298.77,60.049,1406190604,"274151322000068","019011112586793",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,141846.0,141846.0,17546,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190654,54807.00
07/24/2014 04:30,2,0.000,ALERT,213.96,299.67,60.049,1406190604,"274151322000054","019011112586793",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,200969.1,200969.1,17194,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406190656,54808.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54809.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54810.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54811.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54812.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54813.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54814.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54815.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54816.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54817.00
07/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406190604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406191474,54818.00
07/24/2014 04:45,2,0.000,ALERT,214.41,299.97,59.975,1406191504,"274151322000083","019011112586793",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,203069.0,203069.0,17150,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406191539,54819.00
07/24/2014 04:45,2,0.000,ALERT,214.87,300.27,59.975,1406191504,"274151322000076","019011112586793",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,210654.5,210654.5,17128,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191541,54820.00
07/24/2014 04:45,2,0.000,ALERT,214.64,299.37,60.006,1406191504,"274151322000094","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,143784.2,143784.2,17498,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191542,54821.00
07/24/2014 04:45,2,0.000,ALERT,214.41,299.37,60.006,1406191504,"274151322000052","019011112586793",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,203815.5,203815.5,17091,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191544,54822.00
07/24/2014 04:45,2,0.000,ALERT,214.64,299.97,60.006,1406191504,"274151322000085","019011112586793",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,202863.9,202863.9,17048,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191546,54823.00
07/24/2014 04:45,2,0.000,ALERT,214.64,298.77,60.006,1406191504,"274151322000087","019011112586793",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,193701.7,193701.7,17087,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191548,54824.00
07/24/2014 04:45,2,0.000,ALERT,214.19,299.67,60.028,1406191504,"274151322000088","019011112586793",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,196896.3,196896.3,17065,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406191550,54825.00
07/24/2014 04:45,2,0.000,ALERT,214.41,300.87,60.006,1406191504,"274151322000095","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,208654.3,208654.3,17116,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191552,54826.00
07/24/2014 04:45,2,0.000,ALERT,215.09,299.07,59.969,1406191504,"274151322000068","019011112586793",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,141846.0,141846.0,17548,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406191553,54827.00
07/24/2014 04:45,2,0.000,ALERT,214.19,299.67,60.006,1406191504,"274151322000054","019011112586793",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,200969.1,200969.1,17196,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406191555,54828.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54829.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54830.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54831.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54832.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54833.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54834.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54835.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54836.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54837.00
07/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406191504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406192375,54838.00
07/24/2014 05:00,2,0.000,ALERT,214.64,299.97,60.006,1406192405,"274151322000083","019011112586793",0.00,14.30,0,286.44,302.37,0.0,0.0,0.000,203069.0,203069.0,17152,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192439,54839.00
07/24/2014 05:00,2,0.000,ALERT,215.09,300.27,60.006,1406192405,"274151322000076","019011112586793",0.00,14.30,0,286.14,302.37,0.0,0.0,0.000,210654.5,210654.5,17130,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192441,54840.00
07/24/2014 05:00,2,0.000,ALERT,214.41,299.37,60.001,1406192405,"274151322000094","019011112586793",0.00,14.00,0,285.84,301.47,0.0,0.0,0.000,143784.2,143784.2,17500,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192443,54841.00
07/24/2014 05:00,2,0.000,ALERT,214.19,299.37,60.012,1406192405,"274151322000052","019011112586793",0.00,14.30,0,286.14,302.37,0.0,0.0,0.000,203815.5,203815.5,17093,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192445,54842.00
07/24/2014 05:00,2,0.000,ALERT,214.64,300.27,60.012,1406192405,"274151322000085","019011112586793",0.00,14.70,0,286.44,302.07,0.0,0.0,0.000,202863.9,202863.9,17050,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192447,54843.00
07/24/2014 05:00,2,0.000,ALERT,214.41,299.07,59.996,1406192405,"274151322000087","019011112586793",0.00,14.00,0,285.54,301.17,0.0,0.0,0.000,193701.7,193701.7,17089,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406192449,54844.00
07/24/2014 05:00,2,0.000,ALERT,214.19,299.67,59.985,1406192405,"274151322000088","019011112586793",0.00,14.70,0,286.14,301.77,0.0,0.0,0.000,196896.3,196896.3,17067,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192451,54845.00
07/24/2014 05:00,2,0.000,ALERT,214.64,301.17,60.043,1406192405,"274151322000095","019011112586793",0.00,14.00,0,287.35,302.68,0.0,0.0,0.000,208654.3,208654.3,17118,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192452,54846.00
07/24/2014 05:00,2,0.000,ALERT,215.32,299.37,60.017,1406192405,"274151322000068","019011112586793",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,141846.0,141846.0,17550,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192454,54847.00
07/24/2014 05:00,2,0.000,ALERT,214.19,299.67,59.969,1406192405,"274151322000054","019011112586793",0.00,15.30,0,286.14,302.37,0.0,0.0,0.000,200969.1,200969.1,17198,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406192456,54848.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54849.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54850.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54851.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54852.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54853.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54854.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54855.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54856.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54857.00
07/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406192405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406193274,54858.00
07/24/2014 05:15,2,0.000,ALERT,213.74,298.47,59.990,1406193304,"274151322000083","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,203069.0,203069.0,17154,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193339,54859.00
07/24/2014 05:15,2,0.000,ALERT,214.41,298.77,59.990,1406193304,"274151322000076","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,210654.5,210654.5,17132,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193341,54860.00
07/24/2014 05:15,2,0.000,ALERT,213.96,298.17,60.006,1406193304,"274151322000094","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,143784.2,143784.2,17502,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406193343,54861.00
07/24/2014 05:15,2,0.000,ALERT,213.51,298.17,59.990,1406193304,"274151322000052","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,203815.5,203815.5,17095,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193345,54862.00
07/24/2014 05:15,2,0.000,ALERT,213.96,298.77,60.033,1406193304,"274151322000085","019011112586793",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,202863.9,202863.9,17052,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193347,54863.00
07/24/2014 05:15,2,0.000,ALERT,213.74,297.57,59.996,1406193304,"274151322000087","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,193701.7,193701.7,17091,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406193349,54864.00
07/24/2014 05:15,2,0.000,ALERT,213.29,297.87,59.990,1406193304,"274151322000088","019011112586793",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,196896.3,196896.3,17069,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193350,54865.00
07/24/2014 05:15,2,0.000,ALERT,213.74,299.67,59.990,1406193304,"274151322000095","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,208654.3,208654.3,17120,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406193352,54866.00
07/24/2014 05:15,2,0.000,ALERT,214.41,297.57,59.985,1406193304,"274151322000068","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,141846.0,141846.0,17552,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193354,54867.00
07/24/2014 05:15,2,0.000,ALERT,213.51,298.17,59.990,1406193304,"274151322000054","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,200969.1,200969.1,17200,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406193356,54868.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54869.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54870.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54871.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54872.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54873.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54874.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54875.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54876.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54877.00
07/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406193304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406194175,54878.00
07/24/2014 05:30,2,0.000,ALERT,213.29,299.07,59.996,1406194204,"274151322000083","019011112586793",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,203069.0,203069.0,17156,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194239,54879.00
07/24/2014 05:30,2,0.000,ALERT,213.96,299.37,59.990,1406194204,"274151322000076","019011112586793",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,210654.5,210654.5,17134,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194241,54880.00
07/24/2014 05:30,2,0.000,ALERT,213.74,298.47,59.996,1406194204,"274151322000094","019011112586793",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,143784.2,143784.2,17504,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194243,54881.00
07/24/2014 05:30,2,0.000,ALERT,213.29,298.47,59.990,1406194204,"274151322000052","019011112586793",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,203815.5,203815.5,17097,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194245,54882.00
07/24/2014 05:30,2,0.000,ALERT,213.74,299.07,59.996,1406194204,"274151322000085","019011112586793",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,202863.9,202863.9,17054,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194246,54883.00
07/24/2014 05:30,2,0.000,ALERT,213.51,297.87,59.996,1406194204,"274151322000087","019011112586793",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,193701.7,193701.7,17093,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406194248,54884.00
07/24/2014 05:30,2,0.000,ALERT,213.29,298.47,60.033,1406194204,"274151322000088","019011112586793",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,196896.3,196896.3,17071,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194250,54885.00
07/24/2014 05:30,2,0.000,ALERT,213.51,299.97,59.996,1406194204,"274151322000095","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,208654.3,208654.3,17122,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194252,54886.00
07/24/2014 05:30,2,0.000,ALERT,214.19,298.17,59.996,1406194204,"274151322000068","019011112586793",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,141846.0,141846.0,17554,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194254,54887.00
07/24/2014 05:30,2,0.000,ALERT,213.29,299.07,59.996,1406194204,"274151322000054","019011112586793",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,200969.1,200969.1,17202,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406194256,54888.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54889.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54890.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54891.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54892.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54893.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54894.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54895.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54896.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54897.00
07/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406194204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195075,54898.00
07/24/2014 05:45,2,0.000,ALERT,213.51,298.47,60.012,1406195105,"274151322000083","019011112586793",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,203069.0,203069.0,17158,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195140,54899.00
07/24/2014 05:45,2,0.000,ALERT,213.74,298.17,59.980,1406195105,"274151322000076","019011112586793",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,210654.5,210654.5,17136,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195141,54900.00
07/24/2014 05:45,2,0.000,ALERT,213.29,297.87,60.006,1406195105,"274151322000094","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,143784.2,143784.2,17506,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195143,54901.00
07/24/2014 05:45,2,0.000,ALERT,213.06,297.87,60.006,1406195105,"274151322000052","019011112586793",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,203815.5,203815.5,17099,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195145,54902.00
07/24/2014 05:45,2,0.000,ALERT,213.51,298.17,60.006,1406195105,"274151322000085","019011112586793",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,202863.9,202863.9,17056,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195147,54903.00
07/24/2014 05:45,2,0.000,ALERT,213.51,297.57,60.006,1406195105,"274151322000087","019011112586793",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,193701.7,193701.7,17095,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406195149,54904.00
07/24/2014 05:45,2,0.000,ALERT,212.83,298.17,60.006,1406195105,"274151322000088","019011112586793",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,196896.3,196896.3,17073,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406195151,54905.00
07/24/2014 05:45,2,0.000,ALERT,213.06,299.37,60.006,1406195105,"274151322000095","019011112586793",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,208654.3,208654.3,17124,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195153,54906.00
07/24/2014 05:45,2,0.000,ALERT,213.74,297.57,60.006,1406195105,"274151322000068","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,141846.0,141846.0,17556,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195154,54907.00
07/24/2014 05:45,2,0.000,ALERT,213.29,298.47,60.038,1406195105,"274151322000054","019011112586793",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,200969.1,200969.1,17204,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406195156,54908.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54909.00
