ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54910.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54911.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54912.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54913.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54914.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54915.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54916.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54917.00
07/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406195105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406195976,54918.00
07/24/2014 06:00,2,0.000,ALERT,213.29,298.77,60.049,1406196004,"274151322000083","019011112586793",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,203069.0,203069.0,17160,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406196040,54919.00
07/24/2014 06:00,2,0.000,ALERT,213.96,297.87,60.017,1406196004,"274151322000076","019011112586793",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,210654.5,210654.5,17138,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196042,54920.00
07/24/2014 06:00,2,0.000,ALERT,213.51,297.57,60.022,1406196004,"274151322000094","019011112586793",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,143784.2,143784.2,17508,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196044,54921.00
07/24/2014 06:00,2,0.000,ALERT,213.29,298.47,60.022,1406196004,"274151322000052","019011112586793",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,203815.5,203815.5,17101,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196045,54922.00
07/24/2014 06:00,2,0.000,ALERT,213.51,297.87,60.017,1406196004,"274151322000085","019011112586793",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,202863.9,202863.9,17058,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406196047,54923.00
07/24/2014 06:00,2,0.000,ALERT,213.51,297.57,60.022,1406196004,"274151322000087","019011112586793",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,193701.7,193701.7,17097,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196049,54924.00
07/24/2014 06:00,2,0.000,ALERT,212.83,297.87,60.028,1406196004,"274151322000088","019011112586793",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,196896.3,196896.3,17075,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196051,54925.00
07/24/2014 06:00,2,0.000,ALERT,213.51,299.07,60.022,1406196004,"274151322000095","019011112586793",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,208654.3,208654.3,17126,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196053,54926.00
07/24/2014 06:00,2,0.000,ALERT,214.19,297.26,60.028,1406196004,"274151322000068","019011112586793",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,141846.0,141846.0,17558,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196055,54927.00
07/24/2014 06:00,2,0.000,ALERT,213.29,298.47,59.996,1406196004,"274151322000054","019011112586793",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,200969.1,200969.1,17206,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196057,54928.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54929.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54930.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54931.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54932.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54933.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54934.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54935.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54936.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54937.00
07/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406196004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406196875,54938.00
07/24/2014 06:15,2,0.000,ALERT,214.64,299.67,59.985,1406196904,"274151322000083","019011112586793",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,203069.0,203069.0,17162,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196939,54939.00
07/24/2014 06:15,2,0.000,ALERT,215.54,299.07,59.996,1406196904,"274151322000076","019011112586793",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,210654.5,210654.5,17140,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406196941,54940.00
07/24/2014 06:15,2,0.000,ALERT,214.64,299.07,59.996,1406196904,"274151322000094","019011112586793",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,143784.2,143784.2,17510,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196943,54941.00
07/24/2014 06:15,2,0.000,ALERT,214.41,299.37,59.969,1406196904,"274151322000052","019011112586793",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,203815.5,203815.5,17103,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196944,54942.00
07/24/2014 06:15,2,0.000,ALERT,215.09,299.37,59.996,1406196904,"274151322000085","019011112586793",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,202863.9,202863.9,17060,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196946,54943.00
07/24/2014 06:15,2,0.000,ALERT,214.87,299.07,60.012,1406196904,"274151322000087","019011112586793",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,193701.7,193701.7,17099,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196948,54944.00
07/24/2014 06:15,2,0.000,ALERT,214.41,299.37,60.006,1406196904,"274151322000088","019011112586793",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,196896.3,196896.3,17077,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196950,54945.00
07/24/2014 06:15,2,0.000,ALERT,214.87,300.57,60.006,1406196904,"274151322000095","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,208654.3,208654.3,17128,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196952,54946.00
07/24/2014 06:15,2,0.000,ALERT,215.54,298.77,59.996,1406196904,"274151322000068","019011112586793",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,141846.0,141846.0,17560,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406196954,54947.00
07/24/2014 06:15,2,0.000,ALERT,214.64,299.97,59.996,1406196904,"274151322000054","019011112586793",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,200969.1,200969.1,17208,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406196956,54948.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54949.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54950.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54951.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54952.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54953.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54954.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54955.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54956.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54957.00
07/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406196904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406197775,54958.00
07/24/2014 06:30,2,0.059,ALERT,215.32,300.27,60.017,1406197804,"274151322000083","019011112586793",20.06,14.30,0,297.57,309.29,1.2,0.0,0.000,203069.0,203069.0,17164,0,0,0,L,1151911521,1,122.46,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1406197839,54959.00
07/24/2014 06:30,2,0.061,ALERT,215.54,299.67,60.012,1406197804,"274151322000076","019011112586793",21.05,14.70,0,297.26,308.09,1.3,0.0,0.000,210654.5,210654.5,17142,0,0,0,L,1151911521,1,122.91,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1406197841,54960.00
07/24/2014 06:30,2,0.000,ALERT,215.09,299.67,60.012,1406197804,"274151322000094","019011112586793",39.24,14.30,0,296.96,372.71,0.0,0.0,0.000,143784.2,143784.2,17512,0,0,0,L,1151911521,1,122.23,124.72,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1406197843,54961.00
07/24/2014 06:30,2,0.084,ALERT,214.87,299.97,60.006,1406197804,"274151322000052","019011112586793",20.16,14.70,0,297.26,308.39,1.7,0.0,0.000,203815.5,203815.5,17105,0,0,0,L,1151911521,1,122.23,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1406197845,54962.00
07/24/2014 06:30,2,0.059,ALERT,215.09,299.67,60.012,1406197804,"274151322000085","019011112586793",21.07,14.70,0,297.57,308.39,1.2,0.0,0.000,202863.9,202863.9,17062,0,0,0,L,1151911521,1,122.91,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1406197847,54963.00
07/24/2014 06:30,2,0.072,ALERT,214.87,299.07,59.996,1406197804,"274151322000087","019011112586793",19.48,14.30,0,296.66,308.09,1.4,0.0,0.000,193701.7,193701.7,17101,0,0,0,L,1151911521,1,122.68,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1406197849,54964.00
07/24/2014 06:30,2,0.045,ALERT,214.64,299.67,60.012,1406197804,"274151322000088","019011112586793",20.20,15.00,0,297.26,308.09,0.9,0.0,0.000,196896.3,196896.3,17079,0,0,0,L,1151911521,1,122.91,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1406197850,54965.00
07/24/2014 06:30,2,0.053,ALERT,214.64,300.87,60.049,1406197804,"274151322000095","019011112586793",20.79,14.30,0,298.47,309.59,1.1,0.0,0.000,208654.3,208654.3,17130,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1406197852,54966.00
07/24/2014 06:30,2,0.010,ALERT,215.54,351.97,59.990,1406197804,"274151322000068","019011112586793",39.56,15.30,0,296.96,377.52,0.0,0.0,0.000,141846.0,141846.0,17562,0,0,0,L,1151911521,1,123.14,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1406197854,54967.00
07/24/2014 06:30,2,0.055,ALERT,214.87,299.67,60.043,1406197804,"274151322000054","019011112586793",20.61,15.30,0,297.57,308.69,1.1,0.0,0.000,200969.1,200969.1,17210,0,0,0,L,1151911521,1,122.46,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1406197856,54968.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54969.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54970.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54971.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54972.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54973.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54974.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54975.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54976.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54977.00
07/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406197804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198676,54978.00
07/24/2014 06:45,2,0.113,ACTIVE,214.41,336.94,60.028,1406198704,"274151322000083","019011112586793",25.76,15.80,0,297.26,344.45,3.0,1.0,0.000,203069.1,203069.1,17166,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198738,54979.00
07/24/2014 06:45,2,0.119,ACTIVE,214.64,337.54,60.022,1406198704,"274151322000076","019011112586793",26.84,16.00,0,297.26,346.26,3.2,1.2,0.009,210654.6,210654.6,17144,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198739,54980.00
07/24/2014 06:45,2,0.061,ALERT,214.19,344.15,60.033,1406198704,"274151322000094","019011112586793",28.88,15.30,0,296.06,391.04,1.8,0.0,0.000,143784.2,143784.2,17514,0,0,0,L,1151911521,1,122.01,124.27,0002,11,0,0,0,0,0,0,223,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1406198741,54981.00
07/24/2014 06:45,2,0.139,ACTIVE,213.74,336.94,60.059,1406198704,"274151322000052","019011112586793",26.10,15.80,0,296.66,344.45,3.7,1.6,0.009,203815.7,203815.7,17107,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198742,54982.00
07/24/2014 06:45,2,0.117,ACTIVE,214.41,337.84,60.033,1406198704,"274151322000085","019011112586793",25.94,16.00,0,297.26,345.96,3.1,1.0,0.004,202864.0,202864.0,17064,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198742,54983.00
07/24/2014 06:45,2,0.127,ACTIVE,214.41,337.24,60.028,1406198704,"274151322000087","019011112586793",25.54,15.50,0,296.36,342.65,3.3,1.2,0.009,193701.7,193701.7,17103,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198743,54984.00
07/24/2014 06:45,2,0.105,ACTIVE,213.96,336.04,60.028,1406198704,"274151322000088","019011112586793",24.11,16.00,0,296.96,344.76,2.6,0.6,0.000,196896.4,196896.4,17081,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198744,54985.00
07/24/2014 06:45,2,0.113,ACTIVE,213.96,336.94,60.038,1406198704,"274151322000095","019011112586793",25.35,15.50,0,298.17,345.66,2.9,0.9,0.004,208654.4,208654.4,17132,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198745,54986.00
07/24/2014 06:45,2,0.076,ALERT,215.09,344.76,60.028,1406198704,"274151322000068","019011112586793",29.10,16.00,0,296.06,396.75,2.3,0.3,0.000,141846.0,141846.0,17564,0,0,0,L,1151911521,1,122.68,124.27,0002,14,0,0,0,0,0,0,229,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1406198748,54987.00
07/24/2014 06:45,2,0.113,ACTIVE,214.19,336.94,59.990,1406198704,"274151322000054","019011112586793",25.94,16.30,0,297.26,345.06,3.0,1.0,0.004,200969.2,200969.2,17212,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406198749,54988.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,30471.700000047,30471.700000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54989.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,31029.5,31029.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54990.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,27755,27755,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54991.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,28403,28403,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54992.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,26182.999999964,26182.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54993.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,28168.800000012,28168.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54994.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,35528.1,35528.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54995.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,34498.900000036,34498.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54996.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,33270.000000012,33270.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54997.00
07/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406198704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,30676.500000001,30676.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199566,54998.00
07/24/2014 07:00,1,0.019,ALERT,213.8,388.19,60.07,1406199604,"033051125000150","019011112586793",43.00,14,0.000,387.94,389.40,0.8,0.0,0.000,34498.900000036,34499.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406199634,54999.00
07/24/2014 07:00,2,0.180,ACTIVE,214.41,336.94,60.038,1406199604,"274151322000083","019011112586793",26.96,16.70,0,308.99,357.08,4.9,2.8,0.022,203069.5,203069.5,17167,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199641,55000.00
07/24/2014 07:00,2,0.193,ACTIVE,214.87,337.84,60.033,1406199604,"274151322000076","019011112586793",27.69,17.30,0,321.01,351.37,5.5,3.4,0.018,210655.2,210655.2,17145,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199642,55001.00
07/24/2014 07:00,2,0.111,ACTIVE,214.19,337.24,60.033,1406199604,"274151322000094","019011112586793",30.12,16.00,0,296.66,396.75,3.4,1.3,0.018,143784.3,143784.3,17516,0,0,0,L,1151911521,1,122.01,123.81,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199643,55002.00
07/24/2014 07:00,2,0.213,ACTIVE,213.96,338.74,60.070,1406199604,"274151322000052","019011112586793",26.42,17.00,0,311.99,354.37,5.7,3.6,0.027,203816.3,203816.3,17108,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199644,55003.00
07/24/2014 07:00,2,0.188,ACTIVE,214.64,337.54,60.038,1406199604,"274151322000085","019011112586793",26.92,17.00,0,315.00,354.67,5.1,3.0,0.022,202864.5,202864.5,17065,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199645,55004.00
07/24/2014 07:00,2,0.197,ACTIVE,214.41,337.84,60.033,1406199604,"274151322000087","019011112586793",26.58,16.70,0,313.80,354.97,5.4,3.3,0.022,193702.3,193702.3,17104,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199646,55005.00
07/24/2014 07:00,2,0.174,ACTIVE,213.96,337.84,60.033,1406199604,"274151322000088","019011112586793",25.54,17.00,0,312.59,354.37,4.5,2.4,0.022,196896.7,196896.7,17082,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199647,55006.00
07/24/2014 07:00,2,0.188,ACTIVE,214.41,337.54,60.038,1406199604,"274151322000095","019011112586793",26.68,16.70,0,315.90,353.47,5.0,2.9,0.018,208654.9,208654.9,17133,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199648,55007.00
07/24/2014 07:00,2,0.129,ACTIVE,215.09,338.44,60.028,1406199604,"274151322000068","019011112586793",30.40,17.30,0,296.06,396.45,4.0,1.9,0.013,141846.2,141846.2,17566,0,0,0,L,1151911521,1,122.68,124.04,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199649,55008.00
07/24/2014 07:00,2,0.182,ACTIVE,214.19,337.24,60.033,1406199604,"274151322000054","019011112586793",27.19,17.50,0,314.40,353.77,5.0,2.9,0.022,200969.7,200969.7,17213,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406199650,55009.00
07/24/2014 07:00,1,0.005,ALERT,212.7,413.60,60.00,1406199604,"033051125000118","019011112586793",43.09,14,0.000,413.48,415.12,0.2,0.0,0.000,35528.1,35528.6,60,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406199704,55010.00
07/24/2014 07:00,1,0.047,ALERT,212.7,299.86,60.00,1406199604,"040051121000097","019011112586793",28.87,14,0.000,298.44,305.19,1.3,0.0,0.000,31029.5,31029.5,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406199926,55011.00
07/24/2014 07:00,1,0.012,ALERT,213.0,300.01,60.03,1406199604,"040051121000195","019011112586793",27.51,13,0.000,298.57,305.05,0.3,0.0,0.000,30676.500000001,30676.500000001,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406199984,55012.00
07/24/2014 07:00,1,0.012,ALERT,212.3,400.47,60.07,1406199604,"033051125000135","019011112586793",38.55,15,0.000,400.36,402.23,0.4,0.0,0.000,26182.999999964,26183.199999964,68,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200030,55013.00
07/24/2014 07:00,1,0.060,ALERT,213.4,302.84,60.07,1406199604,"040051121000068","019011112586793",25.87,13,0.000,298.88,305.54,1.5,0.0,0.000,28168.800000012,28168.800000012,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200041,55014.00
07/24/2014 07:00,1,0.052,ALERT,212.6,303.04,60.03,1406199604,"040051121000185","019011112586793",27.44,13,0.000,299.27,305.65,1.4,0.0,0.000,33270.000000012,33270.000000012,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200053,55015.00
07/24/2014 07:00,1,0.024,ACTIVE_NO_POWER,212.3,423.92,60.03,1406199604,"033051125000132","019011112586793",38.68,15,0.000,301.08,440.06,0.9,0.0,0.000,28403,28403.3,66,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200092,55016.00
07/24/2014 07:00,1,0.133,ALERT,212.6,303.70,60.07,1406199604,"040051121000095","019011112586793",25.64,13,0.000,298.34,304.50,3.4,0.0,0.000,27755,27755,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200118,55017.00
07/24/2014 07:00,1,0.080,ALERT,212.6,300.47,60.03,1406199604,"040051121000116","019011112586793",28.70,13,0.000,299.98,306.05,2.2,0.0,0.000,30471.700000047,30471.700000047,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200198,55018.00
07/24/2014 07:15,1,0.135,ACTIVE_NO_POWER,211.5,430.74,60.00,1406200504,"040051121000095","019011112586793",26.04,14,0.000,297.99,436.81,3.5,0.0,0.000,27755,27755,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200510,55019.00
07/24/2014 07:15,1,0.134,ACTIVE_NO_POWER,211.7,367.11,60.00,1406200504,"033051125000132","019011112586793",35.82,15,0.000,319.40,439.97,4.7,0.0,0.000,28403.3,28403.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200512,55020.00
07/24/2014 07:15,1,0.013,ACTIVE_NO_POWER,211.6,394.90,60.00,1406200504,"033051125000135","019011112586793",39.04,15,0.000,320.47,441.13,0.5,0.0,0.000,26183.199999964,26183.399999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200514,55021.00
07/24/2014 07:15,1,0.080,ACTIVE_NO_POWER,211.8,382.66,60.00,1406200504,"040051121000116","019011112586793",28.95,13,0.000,299.33,437.92,2.3,0.0,0.000,30471.700000047,30471.700000047,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200516,55022.00
07/24/2014 07:15,1,0.163,ACTIVE_NO_POWER,211.6,400.66,60.03,1406200504,"033051125000118","019011112586793",37.61,15,0.000,317.65,443.66,6.0,0.0,0.000,35528.6,35529.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200520,55023.00
07/24/2014 07:15,1,0.129,ACTIVE,211.8,333.20,60.00,1406200504,"033051125000150","019011112586793",41.65,15,0.094,319.12,441.62,5.3,10.3,0.135,34499.300000012,34499.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200522,55024.00
07/24/2014 07:15,2,0.268,ACTIVE,213.06,335.14,59.985,1406200504,"274151322000083","019011112586793",27.37,17.50,0,331.23,341.15,7.4,5.2,0.040,203070.5,203070.5,17168,0,0,0,L,1151911521,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200528,55025.00
07/24/2014 07:15,2,0.295,ACTIVE,213.29,335.14,59.990,1406200504,"274151322000076","019011112586793",27.77,17.80,0,333.33,341.75,8.3,6.1,0.040,210656.3,210656.3,17146,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200529,55026.00
07/24/2014 07:15,2,0.170,ACTIVE,213.06,366.10,59.985,1406200504,"274151322000094","019011112586793",34.15,17.30,0,333.63,370.60,6.0,3.8,0.027,143784.9,143784.9,17517,0,0,0,L,1151911521,1,121.10,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200530,55027.00
07/24/2014 07:15,2,0.299,ACTIVE,212.83,336.34,59.980,1406200504,"274151322000052","019011112586793",27.49,17.80,0,330.93,341.75,8.3,6.1,0.044,203817.5,203817.5,17109,0,0,0,L,1151911521,1,120.88,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200531,55028.00
07/24/2014 07:15,2,0.275,ACTIVE,212.83,335.74,60.006,1406200504,"274151322000085","019011112586793",27.53,17.50,0,333.03,341.45,7.7,5.5,0.044,202865.5,202865.5,17066,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200532,55029.00
07/24/2014 07:15,2,0.287,ACTIVE,212.83,335.14,59.996,1406200504,"274151322000087","019011112586793",27.17,17.50,0,331.23,341.75,7.9,5.7,0.044,193703.4,193703.4,17105,0,0,0,L,1151911521,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200533,55030.00
07/24/2014 07:15,2,0.256,ACTIVE,212.83,334.84,59.980,1406200504,"274151322000088","019011112586793",27.17,17.80,0,330.93,340.85,7.0,4.9,0.031,196897.6,196897.6,17083,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200534,55031.00
07/24/2014 07:15,2,0.279,ACTIVE,212.83,335.44,59.990,1406200504,"274151322000095","019011112586793",27.49,17.30,0,331.83,342.35,7.8,5.6,0.040,208655.9,208655.9,17134,0,0,0,L,1151911521,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200535,55032.00
07/24/2014 07:15,2,0.188,ACTIVE,213.51,377.82,59.980,1406200504,"274151322000068","019011112586793",35.44,18.70,0,334.24,380.22,6.8,4.6,0.027,141847.0,141847.0,17567,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200535,55033.00
07/24/2014 07:15,2,0.273,ACTIVE,213.06,335.14,59.985,1406200504,"274151322000054","019011112586793",27.37,18.00,0,331.23,341.15,7.6,5.4,0.040,200970.7,200970.7,17214,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406200536,55034.00
07/24/2014 07:15,1,0.046,ALERT,213.3,336.61,60.03,1406200504,"040051121000097","019011112586793",29.33,14,0.000,336.03,348.73,1.3,0.0,0.000,31029.5,31029.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200540,55035.00
07/24/2014 07:15,1,0.060,ALERT,213.1,400.91,60.03,1406200504,"040051121000068","019011112586793",26.42,13,0.000,400.80,413.80,1.5,0.0,0.000,28168.800000012,28168.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200543,55036.00
07/24/2014 07:15,1,0.051,ALERT,213.4,369.76,60.03,1406200504,"040051121000185","019011112586793",28.03,13,0.000,369.24,379.58,1.4,0.0,0.000,33270.000000012,33270.000000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200546,55037.00
07/24/2014 07:15,1,0.012,ALERT,213.8,355.45,60.03,1406200504,"040051121000195","019011112586793",28.15,13,0.000,354.31,363.62,0.3,0.0,0.000,30676.500000001,30676.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406200549,55038.00
07/24/2014 07:30,1,0.166,ACTIVE_NO_POWER,213.5,395.17,60.03,1406201404,"040051121000097","019011112586793",29.19,16,0.000,291.39,439.62,4.8,0.0,0.000,31029.5,31029.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201407,55039.00
07/24/2014 07:30,1,0.451,ACTIVE_NO_POWER,213.3,393.11,60.03,1406201404,"040051121000095","019011112586793",22.16,16,0.000,315.76,437.77,9.9,0.0,0.000,27755,27755.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201408,55040.00
07/24/2014 07:30,1,0.245,ACTIVE_NO_POWER,213.8,384.47,60.00,1406201404,"033051125000132","019011112586793",33.85,16,0.000,319.37,440.69,8.2,0.0,0.000,28403.5,28404.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201409,55041.00
07/24/2014 07:30,1,0.209,ACTIVE,213.4,326.08,60.00,1406201404,"033051125000135","019011112586793",34.06,17,0.121,320.26,441.51,7.0,3.0,0.226,26183.399999964,26184.199999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201411,55042.00
07/24/2014 07:30,1,0.351,ACTIVE_NO_POWER,213.5,423.51,60.00,1406201404,"040051121000116","019011112586793",25.39,15,0.000,313.54,439.58,8.7,0.0,0.040,30471.700000047,30472.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201412,55043.00
07/24/2014 07:30,1,0.390,ACTIVE_NO_POWER,213.3,394.32,60.03,1406201404,"040051121000068","019011112586793",22.63,15,0.000,300.34,440.27,8.7,0.0,0.000,28168.800000012,28169.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201413,55044.00
07/24/2014 07:30,1,0.262,ACTIVE_NO_POWER,214.0,420.68,60.03,1406201404,"033051125000118","019011112586793",38.89,17,0.000,314.90,445.53,10.1,0.0,0.000,35529.1,35530.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201415,55045.00
07/24/2014 07:30,1,0.272,ACTIVE_NO_POWER,213.4,434.99,60.00,1406201404,"033051125000150","019011112586793",39.15,16,0.000,316.89,444.82,10.6,0.0,0.036,34499.400000036,34500,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201417,55046.00
07/24/2014 07:30,1,0.310,ACTIVE_NO_POWER,213.8,418.83,60.00,1406201404,"040051121000185","019011112586793",23.51,15,0.000,300.19,439.98,7.1,0.0,0.000,33270.000000012,33270.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201418,55047.00
07/24/2014 07:30,1,0.307,ACTIVE,213.7,362.31,60.00,1406201404,"040051121000195","019011112586793",22.83,15,0.129,299.61,441.93,6.8,13.9,0.001,30676.500000001,30676.800000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201420,55048.00
07/24/2014 07:30,2,0.383,ACTIVE,214.41,337.54,60.001,1406201404,"274151322000083","019011112586793",27.79,18.30,0,331.23,343.85,10.8,8.5,0.066,203072.2,203072.2,17169,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201421,55049.00
07/24/2014 07:30,2,0.420,ACTIVE,215.09,337.54,60.001,1406201404,"274151322000076","019011112586793",29.00,18.70,0,333.03,344.45,12.3,10.0,0.066,210658.3,210658.3,17147,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201422,55050.00
07/24/2014 07:30,2,0.254,ACTIVE,214.41,397.66,60.006,1406201404,"274151322000094","019011112586793",37.37,18.70,0,333.33,410.28,9.6,7.4,0.049,143786.3,143786.3,17518,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201422,55051.00
07/24/2014 07:30,2,0.430,ACTIVE,214.41,339.04,60.001,1406201404,"274151322000052","019011112586793",27.83,18.70,0,330.63,343.55,12.2,9.8,0.075,203819.4,203819.4,17110,0,0,0,L,1151911521,1,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201423,55052.00
07/24/2014 07:30,2,0.402,ACTIVE,214.64,339.95,60.001,1406201404,"274151322000085","019011112586793",27.85,18.00,0,332.73,343.85,11.4,9.1,0.071,202867.3,202867.3,17067,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201424,55053.00
07/24/2014 07:30,2,0.420,ACTIVE,214.64,338.14,60.006,1406201404,"274151322000087","019011112586793",27.71,18.30,0,331.83,344.45,11.8,9.5,0.066,193705.3,193705.3,17106,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201425,55054.00
07/24/2014 07:30,2,0.385,ACTIVE,214.19,337.24,59.980,1406201404,"274151322000088","019011112586793",27.59,18.30,0,331.23,343.25,10.8,8.5,0.062,196899.2,196899.2,17084,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201426,55055.00
07/24/2014 07:30,2,0.396,ACTIVE,214.64,337.24,60.006,1406201404,"274151322000095","019011112586793",28.53,18.00,0,331.53,343.25,11.5,9.2,0.062,208657.7,208657.7,17135,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201427,55056.00
07/24/2014 07:30,2,0.229,ACTIVE,215.32,427.41,60.006,1406201404,"274151322000068","019011112586793",40.59,20.30,0,333.03,431.02,9.4,7.1,0.044,141848.5,141848.5,17568,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201428,55057.00
07/24/2014 07:30,2,0.404,ACTIVE,214.41,337.84,60.001,1406201404,"274151322000054","019011112586793",27.79,19.00,0,330.93,343.25,11.4,9.1,0.071,200972.4,200972.4,17215,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406201429,55058.00
07/24/2014 07:45,1,0.565,ACTIVE,213.9,352.49,60.03,1406202304,"040051121000097","019011112586793",25.92,17,0.131,315.69,442.22,14.5,13.9,0.050,31029.7,31031.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202306,55059.00
07/24/2014 07:45,1,0.676,ACTIVE,213.4,417.99,60.03,1406202304,"040051121000095","019011112586793",22.63,17,0.000,312.75,437.64,15.2,10.9,0.000,27755.5,27757.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202307,55060.00
07/24/2014 07:45,1,0.393,ACTIVE,214.2,400.32,60.03,1406202304,"033051125000132","019011112586793",34.41,17,0.155,319.72,440.54,13.4,13.4,0.002,28404.5,28406.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202309,55061.00
07/24/2014 07:45,1,0.325,ACTIVE_NO_POWER,214.1,389.28,60.03,1406202304,"033051125000135","019011112586793",35.94,17,0.000,317.31,442.54,11.6,0.0,0.176,26184.199999964,26185.799999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202310,55062.00
07/24/2014 07:45,1,0.559,ACTIVE,213.7,396.91,60.03,1406202304,"040051121000116","019011112586793",26.22,16,0.151,311.87,440.39,14.5,14.2,0.001,30472.300000011,30474.100000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202311,55063.00
