ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 07:45,1,0.624,ACTIVE,213.8,353.75,60.03,1406202304,"040051121000068","019011112586793",22.95,17,0.155,315.22,439.46,14.2,13.4,0.058,28169.300000012,28171.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202313,55064.00
07/24/2014 07:45,1,0.433,ACTIVE,213.8,357.48,60.03,1406202304,"033051125000118","019011112586793",38.98,17,0.128,316.76,441.89,16.8,13.6,0.060,35530.5,35533.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202314,55065.00
07/24/2014 07:45,1,0.441,ACTIVE,213.7,335.00,60.03,1406202304,"033051125000150","019011112586793",39.16,17,0.155,315.51,441.52,17.2,19.1,0.176,34500,34502.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202316,55066.00
07/24/2014 07:45,1,0.423,ACTIVE_NO_POWER,214.3,427.88,60.03,1406202304,"040051121000185","019011112586793",25.79,17,0.000,316.75,441.79,10.8,0.0,0.000,33270.2,33271.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202317,55067.00
07/24/2014 07:45,1,0.485,ACTIVE,213.7,352.95,60.03,1406202304,"040051121000195","019011112586793",25.01,17,0.131,321.56,442.22,12.0,13.7,0.041,30676.800000001,30678.500000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202318,55068.00
07/24/2014 07:45,2,0.574,ACTIVE,214.19,339.34,60.006,1406202304,"274151322000083","019011112586793",28.73,19.00,0,333.03,346.56,16.8,14.2,0.110,203075.0,203075.0,17170,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202319,55069.00
07/24/2014 07:45,2,0.666,ACTIVE,214.87,339.95,60.012,1406202304,"274151322000076","019011112586793",29.50,19.50,0,334.24,348.06,19.9,17.3,0.124,210661.6,210661.6,17148,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202320,55070.00
07/24/2014 07:45,2,0.408,ACTIVE,214.19,403.97,60.001,1406202304,"274151322000094","019011112586793",37.97,20.00,0,335.14,430.72,15.8,13.3,0.097,143788.8,143788.8,17519,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202321,55071.00
07/24/2014 07:45,2,0.643,ACTIVE,213.96,339.95,60.006,1406202304,"274151322000052","019011112586793",29.00,19.30,0,332.73,347.46,18.9,16.3,0.115,203822.6,203822.6,17111,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202322,55072.00
07/24/2014 07:45,2,0.619,ACTIVE,214.19,341.75,60.012,1406202304,"274151322000085","019011112586793",28.75,19.00,0,333.93,347.16,18.0,15.4,0.110,202870.3,202870.3,17068,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202323,55073.00
07/24/2014 07:45,2,0.621,ACTIVE,214.41,339.04,60.012,1406202304,"274151322000087","019011112586793",28.90,19.30,0,333.63,347.46,18.2,15.6,0.106,193708.3,193708.3,17107,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202324,55074.00
07/24/2014 07:45,2,0.609,ACTIVE,213.96,341.15,60.012,1406202304,"274151322000088","019011112586793",28.29,19.30,0,333.03,346.86,17.4,14.9,0.106,196902.1,196902.1,17085,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202325,55075.00
07/24/2014 07:45,2,0.619,ACTIVE,213.96,339.34,60.017,1406202304,"274151322000095","019011112586793",29.26,18.70,0,333.63,347.16,18.4,15.8,0.115,208660.7,208660.7,17136,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202326,55076.00
07/24/2014 07:45,2,0.426,ACTIVE,215.09,406.37,60.012,1406202304,"274151322000068","019011112586793",38.29,22.00,0,336.04,453.26,16.6,14.1,0.093,141850.5,141850.5,17569,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202327,55077.00
07/24/2014 07:45,2,0.621,ACTIVE,214.19,338.74,60.006,1406202304,"274151322000054","019011112586793",28.65,19.50,0,332.73,346.86,18.0,15.5,0.115,200975.4,200975.4,17216,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406202328,55078.00
07/24/2014 08:00,1,0.885,ACTIVE,213.6,376.88,60.03,1406203204,"040051121000097","019011112586793",26.67,18,0.199,315.83,441.47,23.4,16.8,0.044,31031.7,31035.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203206,55079.00
07/24/2014 08:00,1,1.008,ACTIVE,213.6,365.96,60.00,1406203204,"040051121000095","019011112586793",23.30,18,0.169,311.90,438.50,23.3,16.6,0.186,27757.300000012,27760.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203208,55080.00
07/24/2014 08:00,1,0.616,ACTIVE,213.5,365.60,60.03,1406203204,"033051125000132","019011112586793",35.31,18,0.189,316.27,441.59,21.6,20.9,0.058,28406.3,28409.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203209,55081.00
07/24/2014 08:00,1,0.538,ACTIVE,213.3,336.08,60.03,1406203204,"033051125000135","019011112586793",36.33,18,0.167,318.95,442.03,19.4,25.1,0.221,26185.799999964,26188.699999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203210,55082.00
07/24/2014 08:00,1,0.906,ACTIVE,213.3,327.17,60.03,1406203204,"040051121000116","019011112586793",26.28,17,0.174,312.38,440.44,23.7,13.5,0.240,30474.100000023,30477.600000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203212,55083.00
07/24/2014 08:00,1,0.961,ACTIVE,213.6,382.77,60.03,1406203204,"040051121000068","019011112586793",23.87,18,0.136,316.55,440.66,22.8,14.9,0.029,28171.199999988,28174.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203213,55084.00
07/24/2014 08:00,1,0.687,ACTIVE,213.6,359.52,60.00,1406203204,"033051125000118","019011112586793",39.72,18,0.224,317.92,442.40,27.1,34.0,0.168,35533.1,35537.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203215,55085.00
07/24/2014 08:00,1,0.701,ACTIVE,213.3,417.03,60.03,1406203204,"033051125000150","019011112586793",39.44,18,0.173,316.32,442.29,27.5,21.9,0.086,34502.5,34507.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203216,55086.00
07/24/2014 08:00,1,0.608,ACTIVE,213.5,393.23,60.03,1406203204,"040051121000185","019011112586793",26.99,18,0.147,314.99,441.82,16.3,15.6,0.005,33271.500000012,33273.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203218,55087.00
07/24/2014 08:00,1,0.777,ACTIVE,213.9,350.84,60.03,1406203204,"040051121000195","019011112586793",26.01,18,0.185,317.54,440.90,20.1,23.9,0.250,30678.500000001,30681.600000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203219,55088.00
07/24/2014 08:00,2,0.902,ACTIVE,214.19,343.25,60.017,1406203204,"274151322000083","019011112586793",29.14,19.80,0,330.33,351.07,26.7,23.8,0.181,203079.7,203079.7,17171,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203220,55089.00
07/24/2014 08:00,2,1.047,ACTIVE,214.64,347.46,59.996,1406203204,"274151322000076","019011112586793",30.04,20.30,0,332.13,354.07,31.8,28.8,0.208,210667.3,210667.3,17149,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203221,55090.00
07/24/2014 08:00,2,0.648,ACTIVE,214.19,415.09,60.012,1406203204,"274151322000094","019011112586793",38.76,21.30,0,333.93,435.23,25.5,22.7,0.168,143793.2,143793.2,17520,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203222,55091.00
07/24/2014 08:00,2,1.010,ACTIVE,213.96,345.36,60.006,1406203204,"274151322000052","019011112586793",29.04,20.70,0,330.33,353.17,29.7,26.7,0.199,203828.0,203828.0,17112,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203223,55092.00
07/24/2014 08:00,2,0.969,ACTIVE,214.19,345.96,60.012,1406203204,"274151322000085","019011112586793",29.32,19.80,0,331.23,352.27,28.8,25.9,0.181,202875.4,202875.4,17069,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203224,55093.00
07/24/2014 08:00,2,0.953,ACTIVE,214.19,344.76,60.017,1406203204,"274151322000087","019011112586793",29.20,20.30,0,330.03,352.27,28.2,25.3,0.190,193713.4,193713.4,17108,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203225,55094.00
07/24/2014 08:00,2,0.957,ACTIVE,213.74,341.75,60.012,1406203204,"274151322000088","019011112586793",28.98,20.00,0,331.83,352.57,28.1,25.2,0.177,196907.1,196907.1,17086,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203226,55095.00
07/24/2014 08:00,2,0.980,ACTIVE,213.96,346.26,60.012,1406203204,"274151322000095","019011112586793",29.88,19.50,0,332.13,352.27,29.7,26.7,0.194,208666.0,208666.0,17137,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203227,55096.00
07/24/2014 08:00,2,0.666,ACTIVE,214.64,409.98,60.012,1406203204,"274151322000068","019011112586793",38.21,23.00,0,334.84,437.33,25.9,23.0,0.159,141855.1,141855.1,17570,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203228,55097.00
07/24/2014 08:00,2,0.973,ACTIVE,213.74,345.96,60.012,1406203204,"274151322000054","019011112586793",29.14,20.70,0,331.23,352.27,28.7,25.8,0.186,200980.5,200980.5,17217,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406203228,55098.00
07/24/2014 08:15,1,1.268,ACTIVE,213.9,371.01,60.03,1406204104,"040051121000097","019011112586793",26.66,19,0.192,314.29,443.50,33.6,25.8,0.132,31035.4,31041.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204106,55099.00
07/24/2014 08:15,1,1.390,ACTIVE,213.9,358.32,60.00,1406204104,"040051121000095","019011112586793",23.56,19,0.236,311.72,440.20,32.5,30.3,0.113,27760.600000024,27766.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204108,55100.00
07/24/2014 08:15,1,0.860,ACTIVE,214.1,433.30,60.03,1406204104,"033051125000132","019011112586793",35.78,19,0.196,317.88,443.36,30.6,32.9,0.013,28409.8,28415.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204109,55101.00
07/24/2014 08:15,1,0.797,ACTIVE,213.7,408.14,60.03,1406204104,"033051125000135","019011112586793",36.02,19,0.176,318.73,442.47,28.5,17.2,0.120,26188.699999964,26193.899999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204110,55102.00
07/24/2014 08:15,1,1.272,ACTIVE,213.9,358.33,60.03,1406204104,"040051121000116","019011112586793",26.65,18,0.207,312.94,442.37,33.7,33.1,0.129,30477.600000023,30483.600000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204112,55103.00
07/24/2014 08:15,1,1.354,ACTIVE,214.1,351.17,60.03,1406204104,"040051121000068","019011112586793",24.13,19,0.193,317.40,442.53,32.5,31.6,0.158,28174.699999988,28180.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204113,55104.00
07/24/2014 08:15,1,0.975,ACTIVE,213.4,384.54,60.03,1406204104,"033051125000118","019011112586793",39.96,19,0.254,318.49,444.26,38.7,38.0,0.117,35537.7,35545.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204114,55105.00
07/24/2014 08:15,1,0.993,ACTIVE,213.8,371.93,60.03,1406204104,"033051125000150","019011112586793",39.44,19,0.246,315.70,443.90,38.9,40.5,0.156,34507.199999988,34514.600000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204116,55106.00
07/24/2014 08:15,1,0.919,ACTIVE,213.8,369.81,60.00,1406204104,"040051121000185","019011112586793",27.22,19,0.179,315.06,440.54,24.9,29.2,0.067,33273.7,33277.800000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204118,55107.00
07/24/2014 08:15,1,1.146,ACTIVE,213.4,419.32,60.03,1406204104,"040051121000195","019011112586793",26.39,19,0.236,317.74,443.19,30.1,30.6,0.019,30681.600000001,30686.900000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204119,55108.00
07/24/2014 08:15,2,1.289,ACTIVE,213.96,347.46,60.012,1406204104,"274151322000083","019011112586793",29.30,21.30,0,333.03,357.68,38.3,35.0,0.270,203087.0,203087.0,17172,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204120,55109.00
07/24/2014 08:15,2,1.492,ACTIVE,214.41,351.97,59.985,1406204104,"274151322000076","019011112586793",29.82,22.00,0,331.53,367.30,45.0,41.5,0.305,210676.1,210676.1,17150,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204121,55110.00
07/24/2014 08:15,2,0.900,ACTIVE,213.74,426.21,60.012,1406204104,"274151322000094","019011112586793",39.58,22.50,0,332.73,440.64,35.8,32.6,0.243,143800.1,143800.1,17521,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204122,55111.00
07/24/2014 08:15,2,1.408,ACTIVE,213.74,349.86,60.012,1406204104,"274151322000052","019011112586793",29.28,22.00,0,332.13,365.19,41.8,38.4,0.278,203836.1,203836.1,17113,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204123,55112.00
07/24/2014 08:15,2,1.379,ACTIVE,213.96,350.47,60.006,1406204104,"274151322000085","019011112586793",29.24,21.00,0,331.83,366.40,40.8,37.4,0.265,202883.3,202883.3,17070,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204124,55113.00
07/24/2014 08:15,2,1.336,ACTIVE,213.51,351.07,60.017,1406204104,"274151322000087","019011112586793",29.24,21.80,0,333.33,358.58,39.6,36.3,0.265,193721.0,193721.0,17109,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204125,55114.00
07/24/2014 08:15,2,1.365,ACTIVE,213.29,348.36,60.012,1406204104,"274151322000088","019011112586793",29.02,21.50,0,331.83,359.18,40.2,36.9,0.270,196914.8,196914.8,17087,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204126,55115.00
07/24/2014 08:15,2,1.402,ACTIVE,213.96,348.36,60.006,1406204104,"274151322000095","019011112586793",29.90,21.00,0,333.63,359.48,42.5,39.0,0.278,208674.2,208674.2,17138,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204127,55116.00
07/24/2014 08:15,2,0.939,ACTIVE,214.19,417.79,60.012,1406204104,"274151322000068","019011112586793",38.88,24.30,0,333.03,451.16,37.2,33.9,0.243,141862.1,141862.1,17571,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204128,55117.00
07/24/2014 08:15,2,1.365,ACTIVE,213.29,346.26,60.012,1406204104,"274151322000054","019011112586793",29.48,22.00,0,333.33,359.48,40.8,37.4,0.270,200988.4,200988.4,17218,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406204129,55118.00
07/24/2014 08:30,1,1.705,ACTIVE,213.3,350.04,60.00,1406205004,"040051121000097","019011112586793",26.58,21,0.278,315.63,442.37,45.1,46.9,0.328,31041.4,31050.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205007,55119.00
07/24/2014 08:30,1,1.778,ACTIVE,212.8,362.14,60.03,1406205004,"040051121000095","019011112586793",24.21,20,0.270,311.85,440.43,42.8,41.6,0.195,27766.199999988,27774.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205008,55120.00
07/24/2014 08:30,1,1.148,ACTIVE,213.8,349.21,60.03,1406205004,"033051125000132","019011112586793",35.51,20,0.255,317.01,443.79,40.5,40.5,0.289,28415.2,28423.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205009,55121.00
07/24/2014 08:30,1,1.102,ACTIVE,213.7,362.55,60.03,1406205004,"033051125000135","019011112586793",35.37,21,0.254,316.12,444.56,38.8,40.3,0.262,26193.899999964,26201.399999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205011,55122.00
07/24/2014 08:30,1,1.701,ACTIVE,213.5,386.84,60.03,1406205004,"040051121000116","019011112586793",26.61,20,0.261,313.01,439.39,45.0,44.3,0.259,30483.600000023,30492.100000023,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205012,55123.00
07/24/2014 08:30,1,1.783,ACTIVE,213.2,377.86,60.03,1406205004,"040051121000068","019011112586793",24.30,20,0.273,318.31,442.13,43.1,33.4,0.208,28180.5,28188.900000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205013,55124.00
07/24/2014 08:30,1,1.302,ACTIVE,213.6,361.57,60.00,1406205004,"033051125000118","019011112586793",39.71,21,0.307,304.80,447.10,51.4,45.2,0.387,35545.1,35555.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205015,55125.00
07/24/2014 08:30,1,1.292,ACTIVE,214.0,345.25,60.03,1406205004,"033051125000150","019011112586793",40.11,20,0.326,305.60,447.85,51.5,53.3,0.374,34514.600000024,34525,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205016,55126.00
07/24/2014 08:30,1,1.297,ACTIVE,214.1,368.52,60.03,1406205004,"040051121000185","019011112586793",27.35,20,0.207,313.72,442.72,35.3,26.9,0.207,33277.800000024,33284.100000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205018,55127.00
07/24/2014 08:30,1,1.579,ACTIVE,213.0,360.46,60.03,1406205004,"040051121000195","019011112586793",26.52,20,0.250,319.61,443.36,41.6,42.6,0.231,30686.900000001,30694.900000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205019,55128.00
07/24/2014 08:30,2,1.709,ACTIVE,215.09,345.36,60.006,1406205004,"274151322000083","019011112586793",29.56,22.80,0,332.73,366.40,51.2,47.5,0.362,203097.3,203097.3,17173,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205020,55129.00
07/24/2014 08:30,2,1.945,ACTIVE,215.54,348.96,60.006,1406205004,"274151322000076","019011112586793",30.30,23.80,0,334.54,370.30,59.6,55.6,0.420,210688.3,210688.3,17151,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205021,55130.00
07/24/2014 08:30,2,1.240,ACTIVE,215.09,421.10,60.006,1406205004,"274151322000094","019011112586793",38.66,24.00,0,334.54,449.05,48.5,44.9,0.327,143809.9,143809.9,17522,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205022,55131.00
07/24/2014 08:30,2,1.859,ACTIVE,214.87,346.56,60.006,1406205004,"274151322000052","019011112586793",29.26,23.80,0,332.43,367.90,55.1,51.2,0.380,203847.3,203847.3,17114,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205023,55132.00
07/24/2014 08:30,2,1.822,ACTIVE,214.87,346.86,60.012,1406205004,"274151322000085","019011112586793",29.48,22.30,0,334.24,368.20,54.4,50.6,0.362,202894.3,202894.3,17071,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205024,55133.00
07/24/2014 08:30,2,1.775,ACTIVE,215.09,346.86,60.017,1406205004,"274151322000087","019011112586793",29.10,23.50,0,333.33,367.00,52.3,48.5,0.354,193731.7,193731.7,17110,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205025,55134.00
07/24/2014 08:30,2,1.801,ACTIVE,214.64,350.77,60.001,1406205004,"274151322000088","019011112586793",29.32,23.00,0,333.03,367.90,53.5,49.7,0.354,196925.6,196925.6,17088,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205026,55135.00
07/24/2014 08:30,2,1.877,ACTIVE,215.09,348.66,60.001,1406205004,"274151322000095","019011112586793",29.96,22.50,0,332.73,368.80,56.9,53.0,0.384,208685.7,208685.7,17139,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205027,55136.00
07/24/2014 08:30,2,1.156,ACTIVE,215.77,433.42,60.012,1406205004,"274151322000068","019011112586793",40.73,25.80,0,335.44,454.16,47.1,43.6,0.305,141871.9,141871.9,17572,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205027,55137.00
07/24/2014 08:30,2,1.824,ACTIVE,214.87,354.37,60.001,1406205004,"274151322000054","019011112586793",29.36,23.50,0,333.03,368.20,54.2,50.4,0.371,200999.4,200999.4,17219,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205028,55138.00
07/24/2014 08:45,1,2.144,ACTIVE,214.5,430.51,60.00,1406205904,"040051121000097","019011112586793",26.46,23,0.273,298.97,448.86,56.4,42.4,0.089,31050.3,31061.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205906,55139.00
07/24/2014 08:45,1,2.209,ACTIVE,213.8,385.35,60.00,1406205904,"040051121000095","019011112586793",24.06,22,0.333,303.45,444.48,52.8,42.2,0.270,27774.300000012,27784.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205908,55140.00
07/24/2014 08:45,1,1.425,ACTIVE,213.8,418.88,60.03,1406205904,"033051125000132","019011112586793",35.52,22,0.310,316.64,444.30,50.3,41.1,0.143,28423.2,28433.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205909,55141.00
07/24/2014 08:45,1,1.382,ACTIVE,214.0,370.04,60.03,1406205904,"033051125000135","019011112586793",35.45,23,0.314,317.46,440.26,48.7,51.9,0.318,26201.399999964,26211.599999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205910,55142.00
07/24/2014 08:45,1,2.136,ACTIVE,213.8,338.56,60.00,1406205904,"040051121000116","019011112586793",26.50,21,0.348,299.12,448.26,56.3,42.8,0.385,30492.100000023,30503.499999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205912,55143.00
07/24/2014 08:45,1,2.219,ACTIVE,214.5,312.00,60.00,1406205904,"040051121000068","019011112586793",24.31,22,0.319,305.14,447.34,53.7,49.5,0.345,28188.900000036,28199.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205913,55144.00
07/24/2014 08:45,1,1.690,ACTIVE,214.3,322.28,60.00,1406205904,"033051125000118","019011112586793",32.50,22,0.320,301.80,448.51,54.6,41.0,0.365,35555.5,35567.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205915,55145.00
07/24/2014 08:45,1,1.694,ACTIVE,214.2,331.05,60.03,1406205904,"033051125000150","019011112586793",32.29,22,0.313,304.21,449.00,54.4,55.7,0.305,34525,34537.400000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205916,55146.00
07/24/2014 08:45,1,1.716,ACTIVE,214.1,428.39,60.03,1406205904,"040051121000185","019011112586793",27.34,22,0.274,314.60,442.90,46.7,36.3,0.098,33284.100000036,33293.100000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205918,55147.00
07/24/2014 08:45,1,2.037,ACTIVE,213.8,342.20,60.03,1406205904,"040051121000195","019011112586793",26.29,22,0.297,305.43,447.43,53.3,42.9,0.351,30694.900000001,30705.700000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205919,55148.00
07/24/2014 08:45,2,2.158,ACTIVE,216.45,351.67,60.006,1406205904,"274151322000083","019011112586793",29.42,24.30,0,331.83,378.72,64.2,60.1,0.460,203110.7,203110.7,17174,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205920,55149.00
07/24/2014 08:45,2,2.439,ACTIVE,217.13,362.49,60.028,1406205904,"274151322000076","019011112586793",29.90,25.50,0,332.13,382.63,73.9,69.4,0.508,210703.9,210703.9,17152,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205921,55150.00
07/24/2014 08:45,2,1.492,ACTIVE,216.67,435.53,60.001,1406205904,"274151322000094","019011112586793",40.28,25.30,0,395.25,453.86,60.8,56.8,0.415,143822.6,143822.6,17523,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205922,55151.00
07/24/2014 08:45,2,2.295,ACTIVE,216.22,351.67,59.980,1406205904,"274151322000052","019011112586793",29.34,25.50,0,327.62,376.92,68.2,63.9,0.464,203861.7,203861.7,17115,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205923,55152.00
07/24/2014 08:45,2,2.287,ACTIVE,216.67,359.78,60.001,1406205904,"274151322000085","019011112586793",29.26,24.00,0,330.63,381.42,67.7,63.4,0.460,202908.5,202908.5,17072,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205924,55153.00
07/24/2014 08:45,2,2.234,ACTIVE,216.22,358.88,60.012,1406205904,"274151322000087","019011112586793",28.63,25.50,0,333.03,375.71,64.7,60.6,0.438,193745.3,193745.3,17111,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205925,55154.00
07/24/2014 08:45,2,2.242,ACTIVE,216.22,359.78,60.006,1406205904,"274151322000088","019011112586793",29.36,24.50,0,335.14,375.41,66.7,62.5,0.442,196939.6,196939.6,17089,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205926,55155.00
07/24/2014 08:45,2,2.357,ACTIVE,216.22,355.88,59.980,1406205904,"274151322000095","019011112586793",29.76,24.00,0,326.12,388.94,71.1,66.7,0.477,208700.6,208700.6,17140,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205927,55156.00
07/24/2014 08:45,2,1.428,ACTIVE,217.35,435.23,60.006,1406205904,"274151322000068","019011112586793",40.87,27.50,0,393.45,461.98,60.0,56.0,0.407,141884.6,141884.6,17573,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205928,55157.00
07/24/2014 08:45,2,2.275,ACTIVE,216.22,358.88,60.006,1406205904,"274151322000054","019011112586793",29.32,24.80,0,334.84,376.31,67.5,63.3,0.460,201013.6,201013.6,17220,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406205928,55158.00
07/24/2014 09:00,1,2.737,ACTIVE,215.3,351.61,60.03,1406206804,"040051121000097","019011112586793",21.83,24,0.368,299.40,449.23,59.4,68.4,0.270,31061.9,31075.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206807,55159.00
07/24/2014 09:00,1,2.855,ACTIVE,215.1,334.60,60.07,1406206804,"040051121000095","019011112586793",20.31,23,0.328,300.00,446.55,57.7,56.9,0.365,27784.900000036,27797.900000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206808,55160.00
07/24/2014 09:00,1,1.745,ACTIVE,215.6,412.14,60.03,1406206804,"033051125000132","019011112586793",33.94,24,0.331,301.92,448.80,58.9,56.9,0.103,28433.7,28446.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206809,55161.00
07/24/2014 09:00,1,1.772,ACTIVE,215.6,430.64,60.03,1406206804,"033051125000135","019011112586793",30.49,24,0.260,304.85,449.13,53.7,46.1,0.088,26211.599999964,26223.599999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206810,55162.00
07/24/2014 09:00,1,2.748,ACTIVE,214.7,339.95,60.03,1406206804,"040051121000116","019011112586793",21.55,23,0.293,297.47,448.77,58.9,39.2,0.409,30503.499999999,30516.600000023,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206812,55163.00
07/24/2014 09:00,1,2.849,ACTIVE,215.2,417.24,60.03,1406206804,"040051121000068","019011112586793",19.14,23,0.276,303.13,447.86,54.2,52.9,0.141,28199.900000036,28212.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206813,55164.00
07/24/2014 09:00,1,2.044,ACTIVE,215.6,431.94,60.03,1406206804,"033051125000118","019011112586793",27.03,24,0.301,301.22,448.02,54.9,46.5,0.101,35567.8,35580.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206815,55165.00
07/24/2014 09:00,1,2.049,ACTIVE,215.2,346.09,60.03,1406206804,"033051125000150","019011112586793",26.97,23,0.325,301.85,448.86,55.0,55.9,0.364,34537.400000036,34549.800000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206816,55166.00
07/24/2014 09:00,1,2.239,ACTIVE,215.3,409.57,60.03,1406206804,"040051121000185","019011112586793",24.52,24,0.264,302.84,448.67,54.6,41.2,0.160,33293.100000036,33304.899999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206817,55167.00
07/24/2014 09:00,1,2.615,ALERT,215.3,345.45,60.03,1406206804,"040051121000195","019011112586793",22.47,24,0.319,304.55,447.94,58.4,63.3,0.289,30705.700000001,30718.100000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406206819,55168.00
07/24/2014 09:00,2,2.588,ACTIVE,218.26,368.80,60.038,1406206804,"274151322000083","019011112586793",29.62,26.00,0,336.34,384.43,77.6,73.0,0.557,203127.4,203127.4,17175,0,0,0,L,1151911521,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206820,55169.00
07/24/2014 09:00,2,2.926,ACTIVE,218.93,357.08,60.043,1406206804,"274151322000076","019011112586793",29.86,30.00,0,338.14,385.03,88.5,83.5,0.340,210723.0,210723.0,17153,0,0,0,L,1151911521,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206821,55170.00
07/24/2014 09:00,2,1.807,ACTIVE,218.26,437.93,60.028,1406206804,"274151322000094","019011112586793",39.84,26.80,0,395.55,458.97,73.3,68.8,0.508,143838.1,143838.1,17524,0,0,0,L,1151911521,1,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206822,55171.00
07/24/2014 09:00,2,2.779,ACTIVE,218.48,355.28,60.038,1406206804,"274151322000052","019011112586793",29.08,28.80,0,336.64,385.03,81.9,77.1,0.309,203879.3,203879.3,17116,0,0,0,L,1151911521,1,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206823,55172.00
07/24/2014 09:00,2,2.756,ACTIVE,218.26,355.88,60.038,1406206804,"274151322000085","019011112586793",29.32,26.80,0,337.24,385.93,81.8,77.0,0.305,202926.1,202926.1,17073,0,0,0,L,1151911521,1,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206824,55173.00
07/24/2014 09:00,2,2.674,ACTIVE,218.48,354.07,60.038,1406206804,"274151322000087","019011112586793",28.65,28.00,0,336.94,385.03,77.5,72.9,0.521,193762.0,193762.0,17112,0,0,0,L,1151911521,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206825,55174.00
07/24/2014 09:00,2,2.713,ACTIVE,217.80,356.18,60.038,1406206804,"274151322000088","019011112586793",29.24,26.80,0,337.24,386.53,80.3,75.6,0.296,196956.9,196956.9,17090,0,0,0,L,1151911521,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206826,55175.00
07/24/2014 09:00,2,2.846,ACTIVE,218.26,355.88,60.043,1406206804,"274151322000095","019011112586793",29.74,27.80,0,335.44,385.63,85.7,80.8,0.318,208719.1,208719.1,17141,0,0,0,L,1151911521,1,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206827,55176.00
07/24/2014 09:00,2,1.811,ACTIVE,218.93,437.93,60.038,1406206804,"274151322000068","019011112586793",39.82,29.00,0,397.05,461.08,72.6,68.1,0.468,141900.1,141900.1,17574,0,0,0,L,1151911521,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206828,55177.00
07/24/2014 09:00,2,2.754,ACTIVE,218.26,356.78,60.043,1406206804,"274151322000054","019011112586793",29.20,27.80,0,336.34,385.33,81.3,76.6,0.305,201031.1,201031.1,17221,0,0,0,L,1151911521,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406206829,55178.00
07/24/2014 09:15,1,2.992,ACTIVE,214.7,345.58,60.03,1406207704,"040051121000097","019011112586793",26.49,25,0.350,300.00,437.79,78.9,74.8,0.373,31075.3,31092.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207706,55179.00
07/24/2014 09:15,1,3.068,ACTIVE,214.5,330.08,60.03,1406207704,"040051121000095","019011112586793",23.95,24,0.319,298.70,448.27,73.1,68.5,0.341,27797.900000036,27812.600000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207708,55180.00
07/24/2014 09:15,1,1.974,ACTIVE,214.9,329.36,60.03,1406207704,"033051125000132","019011112586793",35.17,25,0.302,299.66,447.96,69.1,64.7,0.326,28446.1,28460.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207709,55181.00
07/24/2014 09:15,1,2.063,ACTIVE,214.7,334.26,60.03,1406207704,"033051125000135","019011112586793",26.93,25,0.352,301.66,449.41,55.2,51.0,0.352,26223.599999964,26236.099999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207710,55182.00
07/24/2014 09:15,1,3.016,ACTIVE,214.0,348.60,60.03,1406207704,"040051121000116","019011112586793",26.19,24,0.347,297.44,450.54,78.6,73.9,0.372,30516.600000023,30533.700000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207711,55183.00
07/24/2014 09:15,1,3.111,ACTIVE,214.8,323.33,60.03,1406207704,"040051121000068","019011112586793",24.03,24,0.329,303.66,449.25,74.4,70.4,0.356,28212.900000036,28228.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207713,55184.00
07/24/2014 09:15,1,2.371,ACTIVE,214.2,438.06,60.03,1406207704,"033051125000118","019011112586793",27.03,25,0.332,298.30,446.51,63.8,56.5,0.096,35580.1,35593.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207714,55185.00
07/24/2014 09:15,1,2.373,ACTIVE,214.4,358.65,60.03,1406207704,"033051125000150","019011112586793",26.92,25,0.346,297.11,448.12,63.6,65.2,0.444,34549.800000012,34563.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207715,55186.00
07/24/2014 09:15,1,2.732,ACTIVE,214.8,333.70,60.03,1406207704,"040051121000185","019011112586793",20.32,25,0.298,301.16,449.07,55.2,61.5,0.355,33304.899999988,33317.300000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207716,55187.00
07/24/2014 09:15,1,2.952,ACTIVE,214.5,324.32,60.03,1406207704,"040051121000195","019011112586793",26.21,25,0.342,300.55,450.58,77.0,73.0,0.363,30718.100000001,30734.700000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207718,55188.00
07/24/2014 09:15,2,3.049,ACTIVE,216.67,348.36,60.017,1406207704,"274151322000083","019011112586793",29.22,31.30,0,334.54,382.03,90.2,85.2,0.358,203147.1,203147.1,17176,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207719,55189.00
07/24/2014 09:15,2,3.379,ACTIVE,217.58,345.66,60.006,1406207704,"274151322000076","019011112586793",29.66,32.80,0,334.84,365.80,101.5,96.0,0.393,210745.4,210745.4,17154,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207720,55190.00
07/24/2014 09:15,2,2.100,ACTIVE,216.67,422.30,60.012,1406207704,"274151322000094","019011112586793",39.76,31.50,0,389.84,468.89,84.3,79.4,0.318,143856.4,143856.4,17525,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207721,55191.00
07/24/2014 09:15,2,3.197,ACTIVE,216.90,347.16,60.006,1406207704,"274151322000052","019011112586793",29.04,32.80,0,333.93,364.89,94.0,88.8,0.358,203900.0,203900.0,17117,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207722,55192.00
07/24/2014 09:15,2,3.189,ACTIVE,217.13,345.66,60.006,1406207704,"274151322000085","019011112586793",29.22,29.50,0,334.54,364.89,94.4,89.2,0.349,202946.7,202946.7,17074,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207723,55193.00
07/24/2014 09:15,2,3.113,ACTIVE,216.90,345.66,60.006,1406207704,"274151322000087","019011112586793",28.35,33.50,0,334.24,383.83,89.4,84.3,0.340,193781.6,193781.6,17113,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207724,55194.00
07/24/2014 09:15,2,3.164,ACTIVE,216.67,348.66,60.012,1406207704,"274151322000088","019011112586793",28.94,30.80,0,334.24,365.19,92.7,87.5,0.345,196977.2,196977.2,17091,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207725,55195.00
07/24/2014 09:15,2,3.299,ACTIVE,216.90,344.15,60.012,1406207704,"274151322000095","019011112586793",29.62,31.30,0,334.54,366.10,99.0,93.6,0.367,208740.7,208740.7,17142,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207726,55196.00
07/24/2014 09:15,2,2.129,ACTIVE,217.58,419.00,60.017,1406207704,"274151322000068","019011112586793",39.34,33.30,0,399.76,467.39,84.4,79.6,0.309,141918.4,141918.4,17575,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207727,55197.00
07/24/2014 09:15,2,3.191,ACTIVE,216.67,347.46,60.012,1406207704,"274151322000054","019011112586793",29.06,31.30,0,334.24,365.49,93.8,88.6,0.362,201051.6,201051.6,17222,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406207728,55198.00
07/24/2014 09:30,1,3.465,ACTIVE,215.0,324.29,60.03,1406208603,"040051121000097","019011112586793",26.32,27,0.402,316.43,356.62,90.7,86.1,0.421,31092.5,31112.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208606,55199.00
07/24/2014 09:30,1,3.536,ACTIVE,214.8,338.16,60.03,1406208603,"040051121000095","019011112586793",23.87,25,0.368,317.15,354.53,84.0,78.9,0.390,27812.600000024,27830.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208608,55200.00
07/24/2014 09:30,1,2.263,ACTIVE,215.8,336.11,60.00,1406208603,"033051125000132","019011112586793",35.19,26,0.346,317.63,353.76,79.2,74.6,0.371,28460.4,28477.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208609,55201.00
07/24/2014 09:30,1,2.381,ACTIVE,215.6,325.14,60.03,1406208603,"033051125000135","019011112586793",26.93,26,0.404,298.86,449.51,63.8,71.8,0.385,26236.099999964,26249.999999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208610,55202.00
07/24/2014 09:30,1,3.501,ACTIVE,214.9,325.00,60.03,1406208603,"040051121000116","019011112586793",25.97,25,0.400,298.23,455.60,90.4,85.6,0.419,30533.700000047,30553.400000035,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208612,55203.00
07/24/2014 09:30,1,3.548,ALERT,215.4,339.54,60.00,1406208603,"040051121000068","019011112586793",24.17,25,0.377,316.75,356.24,85.3,81.0,0.402,28228.699999988,28247.400000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406208613,55204.00
07/24/2014 09:30,1,2.592,ACTIVE,215.0,333.36,60.03,1406208603,"033051125000118","019011112586793",39.78,26,0.460,298.11,455.41,102.6,98.1,0.471,35593.7,35615.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208614,55205.00
07/24/2014 09:30,1,2.599,ACTIVE,215.5,356.14,60.00,1406208603,"033051125000150","019011112586793",39.50,26,0.458,297.08,449.71,102.1,98.4,0.471,34563.5,34585.600000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208616,55206.00
07/24/2014 09:30,1,3.152,ACTIVE,215.4,345.56,60.00,1406208603,"040051121000185","019011112586793",26.59,27,0.369,301.54,450.47,83.4,79.4,0.390,33317.300000024,33334.399999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208617,55207.00
07/24/2014 09:30,1,3.468,ACTIVE,215.3,350.01,60.00,1406208603,"040051121000195","019011112586793",26.00,27,0.398,304.43,446.73,89.7,85.5,0.419,30734.700000001,30754.200000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208619,55208.00
07/24/2014 09:30,2,3.553,ACTIVE,216.45,352.57,59.990,1406208603,"274151322000083","019011112586793",28.92,33.30,0,334.54,367.60,104.0,98.5,0.415,203169.9,203169.9,17177,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208620,55209.00
07/24/2014 09:30,2,3.893,ACTIVE,217.13,357.98,59.996,1406208603,"274151322000076","019011112586793",29.48,35.20,0,333.93,370.00,116.1,110.1,0.446,210771.0,210771.0,17155,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208621,55210.00
