ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 09:30,2,2.422,ACTIVE,216.90,423.50,59.996,1406208603,"274151322000094","019011112586793",39.70,33.50,0,399.16,451.76,96.4,91.1,0.371,143877.7,143877.7,17526,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208622,55211.00
07/24/2014 09:30,2,3.682,ACTIVE,216.67,358.58,59.996,1406208603,"274151322000052","019011112586793",28.92,35.60,0,333.93,367.90,107.7,102.1,0.411,203923.7,203923.7,17118,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208623,55212.00
07/24/2014 09:30,2,3.662,ACTIVE,216.90,358.28,59.990,1406208603,"274151322000085","019011112586793",29.14,31.80,0,330.03,389.24,108.1,102.4,0.407,202970.6,202970.6,17075,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208624,55213.00
07/24/2014 09:30,2,3.602,ACTIVE,216.67,344.45,59.990,1406208603,"274151322000087","019011112586793",28.07,37.50,0,333.93,366.70,102.3,96.8,0.380,193804.1,193804.1,17114,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208625,55214.00
07/24/2014 09:30,2,3.609,ACTIVE,216.22,342.95,60.017,1406208603,"274151322000088","019011112586793",29.06,33.00,0,325.82,390.44,106.2,100.6,0.398,197000.6,197000.6,17092,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208626,55215.00
07/24/2014 09:30,2,3.805,ACTIVE,216.45,345.36,59.996,1406208603,"274151322000095","019011112586793",29.48,33.80,0,333.63,369.40,113.6,107.7,0.420,208765.8,208765.8,17143,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208627,55216.00
07/24/2014 09:30,2,2.488,ACTIVE,217.58,412.08,60.001,1406208603,"274151322000068","019011112586793",38.72,36.30,0,400.36,449.05,97.4,92.1,0.358,141939.8,141939.8,17576,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208628,55217.00
07/24/2014 09:30,2,3.664,ACTIVE,216.90,352.27,60.001,1406208603,"274151322000054","019011112586793",28.94,33.50,0,320.41,401.26,107.4,101.8,0.407,201075.3,201075.3,17223,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406208629,55218.00
07/24/2014 09:45,1,3.916,ACTIVE,215.6,323.52,60.03,1406209504,"040051121000097","019011112586793",26.05,28,0.452,316.41,359.91,101.5,97.1,0.465,31112.4,31135.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209506,55219.00
07/24/2014 09:45,1,4.008,ACTIVE,215.4,351.81,60.00,1406209504,"040051121000095","019011112586793",23.47,26,0.413,317.20,357.34,93.6,88.7,0.427,27830.699999988,27851.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209508,55220.00
07/24/2014 09:45,1,2.540,ACTIVE,216.1,330.49,60.00,1406209504,"033051125000132","019011112586793",35.04,28,0.388,317.52,356.40,88.6,83.6,0.408,28477.6,28497.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209509,55221.00
07/24/2014 09:45,1,2.513,ACTIVE,216.0,353.11,60.03,1406209504,"033051125000135","019011112586793",34.75,28,0.388,299.85,450.01,86.9,83.4,0.404,26249.999999964,26269.299999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209510,55222.00
07/24/2014 09:45,1,3.923,ACTIVE,215.2,333.34,60.03,1406209504,"040051121000116","019011112586793",25.94,26,0.448,316.40,360.16,101.2,96.1,0.467,30553.400000035,30575.999999999,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209512,55223.00
07/24/2014 09:45,1,4.036,ACTIVE,216.1,338.26,60.03,1406209504,"040051121000068","019011112586793",23.70,26,0.423,317.18,359.26,95.1,91.1,0.440,28247.400000036,28268.900000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209513,55224.00
07/24/2014 09:45,1,2.926,ACTIVE,215.4,359.48,60.03,1406209504,"033051125000118","019011112586793",39.45,28,0.515,315.68,363.52,114.8,110.4,0.524,35615.4,35641.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209514,55225.00
07/24/2014 09:45,1,2.910,ACTIVE,215.5,357.71,60.03,1406209504,"033051125000150","019011112586793",39.42,27,0.512,315.36,364.78,114.1,110.0,0.523,34585.600000024,34611.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209515,55226.00
07/24/2014 09:45,1,3.650,ACTIVE,215.9,350.82,60.03,1406209504,"040051121000185","019011112586793",26.17,29,0.421,315.13,359.05,95.0,90.7,0.441,33334.399999988,33355.600000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209517,55227.00
07/24/2014 09:45,1,3.958,ACTIVE,215.9,323.40,60.03,1406209504,"040051121000195","019011112586793",25.66,28,0.449,317.51,360.74,101.0,96.6,0.466,30754.200000001,30776.900000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209518,55228.00
07/24/2014 09:45,2,4.010,ACTIVE,216.67,349.86,60.017,1406209504,"274151322000083","019011112586793",28.75,35.80,0,333.03,370.90,116.5,110.5,0.464,203196.1,203196.1,17178,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209519,55229.00
07/24/2014 09:45,2,4.373,ACTIVE,217.80,360.38,59.996,1406209504,"274151322000076","019011112586793",29.24,37.30,0,333.93,373.61,129.5,123.1,0.499,210800.2,210800.2,17156,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209520,55230.00
07/24/2014 09:45,2,2.754,ACTIVE,217.13,428.91,60.022,1406209504,"274151322000094","019011112586793",39.12,35.80,0,398.26,449.35,108.7,102.9,0.415,143902.2,143902.2,17527,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209521,55231.00
07/24/2014 09:45,2,4.137,ACTIVE,217.13,361.59,60.012,1406209504,"274151322000052","019011112586793",28.73,37.80,0,333.33,371.21,120.2,114.1,0.460,203950.8,203950.8,17119,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209522,55232.00
07/24/2014 09:45,2,4.102,ACTIVE,217.13,353.77,60.012,1406209504,"274151322000085","019011112586793",29.14,34.50,0,333.63,371.51,121.0,114.8,0.455,202997.8,202997.8,17076,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209524,55233.00
07/24/2014 09:45,2,4.059,ACTIVE,216.90,359.48,60.012,1406209504,"274151322000087","019011112586793",27.77,40.80,0,332.73,370.00,114.2,108.3,0.433,193829.8,193829.8,17115,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209525,55234.00
07/24/2014 09:45,2,4.105,ACTIVE,216.67,351.67,60.006,1406209504,"274151322000088","019011112586793",28.55,35.00,0,332.73,371.21,118.6,112.6,0.446,197027.3,197027.3,17093,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209526,55235.00
07/24/2014 09:45,2,4.309,ACTIVE,216.90,361.29,60.017,1406209504,"274151322000095","019011112586793",29.04,35.60,0,333.33,373.61,126.7,120.3,0.477,208794.3,208794.3,17144,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209527,55236.00
07/24/2014 09:45,2,2.758,ACTIVE,217.58,429.22,60.012,1406209504,"274151322000068","019011112586793",39.08,38.80,0,399.76,450.26,108.7,103.0,0.411,141964.2,141964.2,17577,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209527,55237.00
07/24/2014 09:45,2,4.141,ACTIVE,216.67,355.28,60.017,1406209504,"274151322000054","019011112586793",28.63,35.60,0,333.03,371.81,120.1,114.0,0.460,201102.3,201102.3,17224,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406209528,55238.00
07/24/2014 10:00,1,4.377,ACTIVE,214.9,345.44,60.03,1406210406,"040051121000097","019011112586793",25.66,30,0.501,316.44,363.50,111.8,107.5,0.508,31135.4,31160.8,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210408,55239.00
07/24/2014 10:00,1,4.410,ACTIVE,215.3,336.40,60.03,1406210406,"040051121000095","019011112586793",23.41,28,0.457,316.32,359.76,102.7,98.1,0.469,27851.600000024,27874.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210410,55240.00
07/24/2014 10:00,1,2.818,ACTIVE,215.5,354.11,60.03,1406210406,"033051125000132","019011112586793",34.78,29,0.429,317.58,358.25,97.5,92.4,0.450,28497.4,28519.4,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210411,55241.00
07/24/2014 10:00,1,2.805,ALERT,215.3,353.75,60.03,1406210406,"033051125000135","019011112586793",34.24,29,0.428,317.13,358.99,95.6,91.8,0.445,26269.299999964,26290.999999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406210412,55242.00
07/24/2014 10:00,1,4.349,ACTIVE,214.9,326.09,60.03,1406210406,"040051121000116","019011112586793",25.76,28,0.497,315.67,362.44,111.4,106.3,0.511,30575.999999999,30601.300000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210414,55243.00
07/24/2014 10:00,1,4.485,ACTIVE,215.3,353.75,60.03,1406210406,"040051121000068","019011112586793",23.46,28,0.469,316.71,360.42,104.6,100.4,0.479,28268.900000036,28292.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210415,55244.00
07/24/2014 10:00,1,3.234,ACTIVE,215.1,355.68,60.03,1406210406,"033051125000118","019011112586793",39.39,29,0.572,314.93,367.16,126.8,121.7,0.571,35641.4,35670.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210416,55245.00
07/24/2014 10:00,1,3.221,ACTIVE,215.3,326.48,60.03,1406210406,"033051125000150","019011112586793",39.32,29,0.569,314.57,367.19,126.0,121.6,0.576,34611.800000012,34640.600000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210417,55246.00
07/24/2014 10:00,1,4.148,ACTIVE,215.4,335.36,60.03,1406210406,"040051121000185","019011112586793",25.88,30,0.478,316.89,360.93,106.8,102.3,0.486,33355.600000036,33379.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210419,55247.00
07/24/2014 10:00,1,4.413,ACTIVE,214.4,323.09,60.03,1406210406,"040051121000195","019011112586793",25.51,30,0.499,316.08,362.12,112.0,106.4,0.512,30776.900000001,30802.200000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210420,55248.00
07/24/2014 10:00,2,4.508,ACTIVE,217.13,358.28,60.033,1406210406,"274151322000083","019011112586793",28.15,38.80,0,333.03,373.31,128.4,122.0,0.513,203225.2,203225.2,17179,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210421,55249.00
07/24/2014 10:00,2,4.869,ACTIVE,218.26,350.47,60.038,1406210406,"274151322000076","019011112586793",28.82,39.80,0,334.24,377.22,142.0,135.2,0.548,210832.5,210832.5,17157,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210423,55250.00
07/24/2014 10:00,2,3.061,ACTIVE,217.58,429.82,60.022,1406210406,"274151322000094","019011112586793",39.08,38.00,0,394.35,446.65,120.3,114.2,0.460,143929.5,143929.5,17528,0,0,0,L,1151911521,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210424,55251.00
07/24/2014 10:00,2,4.568,ACTIVE,217.58,360.08,60.028,1406210406,"274151322000052","019011112586793",28.59,40.60,0,333.03,374.21,132.1,125.6,0.499,203980.8,203980.8,17120,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210425,55252.00
07/24/2014 10:00,2,4.629,ACTIVE,217.80,359.48,60.022,1406210406,"274151322000085","019011112586793",28.47,36.00,0,333.33,375.11,133.4,126.8,0.504,203028.0,203028.0,17077,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210426,55253.00
07/24/2014 10:00,2,4.521,ACTIVE,217.58,348.96,60.028,1406210406,"274151322000087","019011112586793",27.31,44.80,0,333.03,373.01,125.1,118.8,0.473,193858.2,193858.2,17116,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210427,55254.00
07/24/2014 10:00,2,4.570,ACTIVE,217.13,348.96,60.022,1406210406,"274151322000088","019011112586793",28.23,37.30,0,333.03,374.51,130.6,124.1,0.486,197056.9,197056.9,17094,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210427,55255.00
07/24/2014 10:00,2,4.715,ACTIVE,217.13,365.49,60.038,1406210406,"274151322000095","019011112586793",29.16,38.40,0,332.43,376.01,139.2,132.4,0.521,208826.0,208826.0,17145,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210428,55256.00
07/24/2014 10:00,2,3.102,ACTIVE,218.48,412.38,60.028,1406210406,"274151322000068","019011112586793",38.47,40.60,0,399.16,447.55,120.9,114.8,0.460,141991.4,141991.4,17578,0,0,0,L,1151911521,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210429,55257.00
07/24/2014 10:00,2,4.604,ACTIVE,217.35,351.37,60.022,1406210406,"274151322000054","019011112586793",28.37,38.40,0,332.43,376.01,132.2,125.6,0.504,201132.3,201132.3,17225,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406210430,55258.00
07/24/2014 10:15,1,4.726,ACTIVE,216.0,322.27,60.00,1406211304,"040051121000097","019011112586793",25.91,31,0.544,315.80,366.76,121.8,116.9,0.554,31160.8,31188.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211307,55259.00
07/24/2014 10:15,1,4.799,ACTIVE,215.2,351.33,60.03,1406211304,"040051121000095","019011112586793",23.44,29,0.499,316.09,363.35,111.9,106.7,0.508,27874.800000012,27900,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211308,55260.00
07/24/2014 10:15,1,3.054,ACTIVE,216.0,325.57,60.03,1406211304,"033051125000132","019011112586793",34.86,31,0.467,317.30,362.63,105.9,100.5,0.485,28519.4,28543.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211309,55261.00
07/24/2014 10:15,1,3.052,ACTIVE,215.8,345.19,60.00,1406211304,"033051125000135","019011112586793",34.33,30,0.467,315.98,361.76,104.2,100.4,0.478,26290.999999964,26314.799999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211311,55262.00
07/24/2014 10:15,1,4.772,ACTIVE,215.2,361.82,60.03,1406211304,"040051121000116","019011112586793",25.52,29,0.540,315.77,364.67,121.2,115.7,0.549,30601.300000011,30628.700000047,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211312,55263.00
07/24/2014 10:15,1,4.867,ACTIVE,215.7,322.78,60.03,1406211304,"040051121000068","019011112586793",23.52,29,0.509,316.97,363.53,113.9,109.4,0.519,28292.699999988,28318.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211313,55264.00
07/24/2014 10:15,1,3.525,ACTIVE,215.0,334.08,60.00,1406211304,"033051125000118","019011112586793",39.31,31,0.619,314.95,370.07,137.9,132.4,0.624,35670.4,35701.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211314,55265.00
07/24/2014 10:15,1,3.535,ACTIVE,216.2,328.92,60.00,1406211304,"033051125000150","019011112586793",39.00,30,0.616,314.04,372.08,137.2,132.6,0.621,34640.600000024,34672,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211316,55266.00
07/24/2014 10:15,1,4.597,ACTIVE,215.8,339.22,60.00,1406211304,"040051121000185","019011112586793",25.76,32,0.526,316.50,365.99,117.8,112.9,0.536,33379.7,33406.300000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211317,55267.00
07/24/2014 10:15,1,4.822,ACTIVE,215.4,325.38,60.00,1406211304,"040051121000195","019011112586793",25.48,32,0.546,316.47,365.26,122.2,117.2,0.554,30802.200000001,30829.900000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211318,55268.00
07/24/2014 10:15,2,4.881,ACTIVE,217.35,361.89,60.001,1406211304,"274151322000083","019011112586793",28.35,40.80,0,332.73,376.01,139.9,133.2,0.557,203257.0,203257.0,17180,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211319,55269.00
07/24/2014 10:15,2,5.268,ACTIVE,218.26,359.18,59.996,1406211304,"274151322000076","019011112586793",28.90,41.80,0,333.63,379.62,154.1,146.8,0.601,210867.6,210867.6,17158,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211320,55270.00
07/24/2014 10:15,2,3.336,ACTIVE,217.35,418.09,59.996,1406211304,"274151322000094","019011112586793",38.96,38.80,0,396.75,448.15,131.3,124.8,0.504,143959.3,143959.3,17529,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211321,55271.00
07/24/2014 10:15,2,4.959,ACTIVE,217.58,366.10,59.996,1406211304,"274151322000052","019011112586793",28.51,43.20,0,332.43,376.62,143.2,136.3,0.544,204013.3,204013.3,17121,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211323,55272.00
07/24/2014 10:15,2,5.010,ACTIVE,217.58,357.38,59.990,1406211304,"274151322000085","019011112586793",28.69,38.20,0,333.93,377.52,145.4,138.5,0.552,203061.0,203061.0,17078,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211324,55273.00
07/24/2014 10:15,2,4.930,ACTIVE,217.35,364.29,59.990,1406211304,"274151322000087","019011112586793",27.17,48.80,0,333.33,375.11,135.6,129.0,0.508,193889.0,193889.0,17117,0,0,0,L,1151911521,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211325,55274.00
07/24/2014 10:15,2,4.975,ACTIVE,217.13,351.67,59.996,1406211304,"274151322000088","019011112586793",28.25,39.00,0,332.73,376.31,142.3,135.4,0.526,197089.1,197089.1,17095,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211326,55275.00
07/24/2014 10:15,2,5.174,ACTIVE,217.35,350.47,59.990,1406211304,"274151322000095","019011112586793",28.94,40.20,0,332.13,379.02,151.6,144.4,0.561,208860.4,208860.4,17146,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211327,55276.00
07/24/2014 10:15,2,3.371,ACTIVE,218.48,428.61,59.990,1406211304,"274151322000068","019011112586793",38.72,42.50,0,395.55,454.16,131.4,124.9,0.499,142021.0,142021.0,17579,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211328,55277.00
07/24/2014 10:15,2,5.004,ACTIVE,217.35,365.80,59.964,1406211304,"274151322000054","019011112586793",28.45,40.00,0,332.43,377.52,144.0,137.1,0.544,201164.9,201164.9,17226,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406211329,55278.00
07/24/2014 10:30,1,5.200,ACTIVE,217.7,365.80,60.00,1406212203,"040051121000097","019011112586793",25.62,32,0.588,316.71,372.21,132.6,127.2,0.593,31188.5,31219,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212206,55279.00
07/24/2014 10:30,1,5.228,ACTIVE,217.0,358.39,60.03,1406212203,"040051121000095","019011112586793",23.31,29,0.539,315.24,368.22,121.2,116.3,0.547,27900,27927.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212207,55280.00
07/24/2014 10:30,1,3.352,ACTIVE,217.4,334.95,60.00,1406212203,"033051125000132","019011112586793",34.49,32,0.506,316.89,366.41,115.0,109.8,0.516,28543.2,28569.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212208,55281.00
07/24/2014 10:30,1,3.318,ACTIVE,217.6,325.11,60.00,1406212203,"033051125000135","019011112586793",34.25,31,0.505,317.53,366.30,113.1,109.4,0.514,26314.799999964,26340.899999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212210,55282.00
07/24/2014 10:30,1,5.156,ACTIVE,216.4,354.47,60.03,1406212203,"040051121000116","019011112586793",25.65,30,0.584,315.74,371.48,131.6,125.7,0.592,30628.700000047,30658.900000035,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212211,55283.00
07/24/2014 10:30,1,5.323,ACTIVE,217.6,350.06,60.00,1406212203,"040051121000068","019011112586793",23.29,30,0.547,314.90,368.13,123.3,118.5,0.557,28318.5,28346.900000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212212,55284.00
07/24/2014 10:30,1,3.832,ACTIVE,217.1,341.11,60.00,1406212203,"033051125000118","019011112586793",39.30,32,0.668,313.62,376.45,149.8,143.9,0.669,35701.9,35736.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212214,55285.00
07/24/2014 10:30,1,3.829,ACTIVE,217.1,354.22,60.03,1406212203,"033051125000150","019011112586793",39.16,31,0.667,314.63,375.75,149.2,144.0,0.666,34672,34706.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212215,55286.00
07/24/2014 10:30,1,5.089,ACTIVE,217.6,361.72,60.03,1406212203,"040051121000185","019011112586793",25.56,32,0.575,317.58,370.30,129.4,124.3,0.578,33406.300000024,33435.899999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212217,55287.00
07/24/2014 10:30,1,5.241,ACTIVE,217.1,342.07,60.03,1406212203,"040051121000195","019011112586793",25.49,33,0.589,316.37,370.84,132.9,127.4,0.591,30829.900000001,30860.300000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212218,55288.00
07/24/2014 10:30,2,5.342,ACTIVE,218.26,357.08,60.006,1406212203,"274151322000083","019011112586793",28.11,42.80,0,332.73,380.22,152.1,144.8,0.605,203291.7,203291.7,17181,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212219,55289.00
07/24/2014 10:30,2,5.764,ACTIVE,219.16,353.17,60.012,1406212203,"274151322000076","019011112586793",28.65,43.60,0,334.54,387.14,167.2,159.5,0.654,210905.8,210905.8,17159,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212220,55290.00
07/24/2014 10:30,2,3.664,ACTIVE,218.26,414.79,59.996,1406212203,"274151322000094","019011112586793",38.70,41.30,0,398.86,453.56,143.6,136.7,0.548,143991.8,143991.8,17530,0,0,0,L,1151911521,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212221,55291.00
07/24/2014 10:30,2,5.463,ACTIVE,218.26,351.37,59.996,1406212203,"274151322000052","019011112586793",28.15,44.30,0,331.83,382.93,155.6,148.2,0.588,204048.9,204048.9,17122,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212222,55292.00
07/24/2014 10:30,2,5.453,ACTIVE,218.48,357.08,60.001,1406212203,"274151322000085","019011112586793",28.55,39.30,0,333.33,384.43,157.7,150.3,0.601,203097.0,203097.0,17079,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212223,55293.00
07/24/2014 10:30,2,5.383,ACTIVE,218.26,349.86,60.001,1406212203,"274151322000087","019011112586793",26.94,51.50,0,333.03,382.33,146.8,139.7,0.552,193922.5,193922.5,17118,0,0,0,L,1151911521,1,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212224,55294.00
07/24/2014 10:30,2,5.373,ACTIVE,218.26,357.38,59.996,1406212203,"274151322000088","019011112586793",28.39,40.60,0,332.73,381.12,154.5,147.2,0.575,197124.4,197124.4,17096,0,0,0,L,1151911521,1,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212225,55295.00
07/24/2014 10:30,2,5.654,ACTIVE,218.26,356.18,60.001,1406212203,"274151322000095","019011112586793",28.73,42.30,0,332.73,383.23,164.5,156.8,0.614,208898.0,208898.0,17147,0,0,0,L,1151911521,1,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212226,55296.00
07/24/2014 10:30,2,3.607,ACTIVE,219.16,420.80,59.990,1406212203,"274151322000068","019011112586793",39.38,43.60,0,395.25,455.06,143.9,136.9,0.539,142053.6,142053.6,17580,0,0,0,L,1151911521,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212227,55297.00
07/24/2014 10:30,2,5.461,ACTIVE,218.26,351.97,60.001,1406212203,"274151322000054","019011112586793",28.31,41.30,0,332.43,382.33,156.3,148.9,0.588,201200.6,201200.6,17227,0,0,0,L,1151911521,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406212228,55298.00
07/24/2014 10:45,1,5.519,ACTIVE,217.3,328.28,60.00,1406213104,"040051121000097","019011112586793",25.37,33,0.617,318.46,372.79,139.3,133.5,0.621,31219,31251.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213106,55299.00
07/24/2014 10:45,1,5.629,ACTIVE,217.6,365.29,60.00,1406213104,"040051121000095","019011112586793",22.70,31,0.563,318.58,370.53,127.1,122.1,0.569,27927.800000012,27957.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213108,55300.00
07/24/2014 10:45,1,3.597,ACTIVE,217.2,340.32,60.00,1406213104,"033051125000132","019011112586793",33.83,33,0.532,318.47,386.13,121.1,115.2,0.540,28569.5,28597.4,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213109,55301.00
07/24/2014 10:45,1,3.543,ACTIVE,217.9,355.43,60.00,1406213104,"033051125000135","019011112586793",33.69,32,0.529,310.64,381.71,118.8,114.9,0.535,26340.899999964,26368.699999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213110,55302.00
07/24/2014 10:45,1,5.517,ACTIVE,216.8,353.06,60.03,1406213104,"040051121000116","019011112586793",25.20,31,0.615,315.98,371.37,138.3,132.5,0.619,30658.900000035,30690.999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213112,55303.00
07/24/2014 10:45,1,5.657,ACTIVE,217.6,366.33,60.03,1406213104,"040051121000068","019011112586793",23.04,31,0.575,317.72,383.22,129.7,124.6,0.583,28346.900000036,28377,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213113,55304.00
07/24/2014 10:45,1,4.066,ACTIVE,217.4,329.55,60.00,1406213104,"033051125000118","019011112586793",39.11,33,0.707,316.28,379.04,158.2,152.9,0.700,35736.3,35773.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213114,55305.00
07/24/2014 10:45,1,4.064,ACTIVE,217.3,330.44,60.00,1406213104,"033051125000150","019011112586793",38.89,32,0.705,300.30,396.63,157.3,152.3,0.698,34706.5,34743.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213115,55306.00
07/24/2014 10:45,1,5.479,ACTIVE,217.5,345.12,60.03,1406213104,"040051121000185","019011112586793",25.15,34,0.611,319.28,371.91,137.1,132.2,0.607,33435.899999988,33467.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213117,55307.00
07/24/2014 10:45,1,5.622,ACTIVE,216.7,363.35,60.03,1406213104,"040051121000195","019011112586793",25.06,34,0.622,318.35,373.08,140.2,134.2,0.624,30860.300000001,30892.800000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213118,55308.00
07/24/2014 10:45,2,5.711,ACTIVE,218.48,366.40,60.001,1406213104,"274151322000083","019011112586793",27.77,45.00,0,333.93,382.63,160.6,153.1,0.641,203328.9,203328.9,17182,0,0,0,L,1151911521,1,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213119,55309.00
07/24/2014 10:45,2,6.107,ACTIVE,219.61,365.80,60.001,1406213104,"274151322000076","019011112586793",28.43,46.20,0,338.14,389.24,175.8,167.7,0.681,210946.6,210946.6,17160,0,0,0,L,1151911521,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213120,55310.00
07/24/2014 10:45,2,3.820,ACTIVE,218.93,431.02,59.996,1406213104,"274151322000094","019011112586793",38.86,43.00,0,389.24,449.65,150.3,143.1,0.579,144026.6,144026.6,17531,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213121,55311.00
07/24/2014 10:45,2,5.807,ACTIVE,218.93,363.69,59.996,1406213104,"274151322000052","019011112586793",27.89,47.00,0,336.64,386.23,163.8,156.2,0.628,204086.9,204086.9,17123,0,0,0,L,1151911521,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213122,55312.00
07/24/2014 10:45,2,5.816,ACTIVE,219.16,367.00,59.990,1406213104,"274151322000085","019011112586793",28.23,41.80,0,337.84,386.83,166.1,158.3,0.628,203135.5,203135.5,17080,0,0,0,L,1151911521,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213123,55313.00
07/24/2014 10:45,2,5.746,ACTIVE,218.93,362.79,60.001,1406213104,"274151322000087","019011112586793",26.50,55.30,0,334.24,384.13,154.0,146.7,0.575,193958.2,193958.2,17119,0,0,0,L,1151911521,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213124,55314.00
07/24/2014 10:45,2,5.740,ACTIVE,218.48,372.41,59.990,1406213104,"274151322000088","019011112586793",27.95,43.00,0,337.24,386.23,162.4,154.9,0.605,197162.1,197162.1,17097,0,0,0,L,1151911521,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213125,55315.00
07/24/2014 10:45,2,6.037,ACTIVE,218.48,365.49,59.996,1406213104,"274151322000095","019011112586793",28.33,43.80,0,334.54,385.63,173.0,165.1,0.645,208938.2,208938.2,17148,0,0,0,L,1151911521,1,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213126,55316.00
07/24/2014 10:45,2,3.906,ACTIVE,219.84,431.32,60.006,1406213104,"274151322000068","019011112586793",38.27,44.80,0,387.14,452.06,150.9,143.8,0.583,142088.4,142088.4,17581,0,0,0,L,1151911521,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213127,55317.00
07/24/2014 10:45,2,5.848,ACTIVE,218.93,365.19,59.985,1406213104,"274151322000054","019011112586793",27.85,43.80,0,334.54,384.43,164.8,157.1,0.623,201238.7,201238.7,17228,0,0,0,L,1151911521,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406213128,55318.00
07/24/2014 11:00,1,5.919,ACTIVE,218.4,337.01,60.00,1406214004,"040051121000097","019011112586793",25.22,35,0.660,317.76,377.42,148.5,143.3,0.656,31251.4,31285.8,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214006,55319.00
07/24/2014 11:00,1,5.999,ACTIVE,217.4,344.48,60.00,1406214004,"040051121000095","019011112586793",22.68,32,0.602,318.46,372.09,135.4,130.1,0.598,27957.300000012,27988.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214008,55320.00
07/24/2014 11:00,1,3.822,ACTIVE,217.6,365.29,60.00,1406214004,"033051125000132","019011112586793",33.97,34,0.569,319.56,371.41,129.2,123.2,0.574,28597.4,28627,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214009,55321.00
07/24/2014 11:00,1,3.791,ACTIVE,218.2,367.76,60.00,1406214004,"033051125000135","019011112586793",33.58,33,0.562,319.47,372.21,126.7,122.1,0.569,26368.699999964,26398.099999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214010,55322.00
07/24/2014 11:00,1,5.927,ACTIVE,217.5,325.72,60.00,1406214004,"040051121000116","019011112586793",25.08,32,0.655,316.54,375.78,147.9,141.8,0.655,30690.999999999,30725.100000023,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214012,55323.00
07/24/2014 11:00,1,6.076,ACTIVE,218.1,369.41,60.00,1406214004,"040051121000068","019011112586793",22.86,32,0.611,318.28,373.94,138.2,132.8,0.617,28377,28409,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214013,55324.00
07/24/2014 11:00,1,4.386,ACTIVE,217.3,329.13,60.00,1406214004,"033051125000118","019011112586793",38.75,34,0.753,314.23,382.24,169.1,162.5,0.744,35773.1,35812.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214014,55325.00
07/24/2014 11:00,1,4.361,ACTIVE,218.4,328.48,60.00,1406214004,"033051125000150","019011112586793",38.74,34,0.752,315.72,383.30,168.1,163.1,0.739,34743.300000012,34782.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214016,55326.00
07/24/2014 11:00,1,5.968,ACTIVE,218.1,373.58,60.00,1406214004,"040051121000185","019011112586793",24.80,36,0.652,318.63,376.26,147.3,141.5,0.654,33467.7,33501.899999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214017,55327.00
07/24/2014 11:00,1,6.044,ALERT,217.3,329.72,60.00,1406214004,"040051121000195","019011112586793",24.97,36,0.664,318.10,376.25,150.1,143.5,0.664,30892.800000001,30927.400000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406214019,55328.00
07/24/2014 11:00,2,6.062,ACTIVE,217.80,372.41,59.985,1406214004,"274151322000083","019011112586793",27.91,46.80,0,334.24,387.14,171.3,163.4,0.685,203368.4,203368.4,17183,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214020,55329.00
07/24/2014 11:00,2,6.543,ACTIVE,218.93,357.38,59.985,1406214004,"274151322000076","019011112586793",28.25,47.80,0,339.34,392.85,187.2,178.7,0.729,210989.7,210989.7,17161,0,0,0,L,1151911521,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214021,55330.00
07/24/2014 11:00,2,4.135,ACTIVE,218.26,419.30,59.985,1406214004,"274151322000094","019011112586793",38.78,44.00,0,392.25,450.26,161.2,153.7,0.614,144063.7,144063.7,17532,0,0,0,L,1151911521,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214022,55331.00
07/24/2014 11:00,2,6.254,ACTIVE,218.48,371.51,59.985,1406214004,"274151322000052","019011112586793",27.61,49.00,0,337.24,389.54,174.8,166.8,0.667,204127.2,204127.2,17124,0,0,0,L,1151911521,1,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214023,55332.00
07/24/2014 11:00,2,6.221,ACTIVE,218.26,354.97,59.985,1406214004,"274151322000085","019011112586793",28.13,43.20,0,338.74,390.14,177.2,169.1,0.667,203176.3,203176.3,17081,0,0,0,L,1151911521,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214024,55333.00
07/24/2014 11:00,2,6.164,ACTIVE,218.26,370.30,59.985,1406214004,"274151322000087","019011112586793",26.20,59.00,0,335.44,386.83,163.6,156.0,0.619,193996.0,193996.0,17120,0,0,0,L,1151911521,1,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214025,55334.00
07/24/2014 11:00,2,6.213,ACTIVE,218.26,365.80,59.985,1406214004,"274151322000088","019011112586793",27.55,44.30,0,338.14,389.24,173.4,165.4,0.650,197202.0,197202.0,17098,0,0,0,L,1151911521,1,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214026,55335.00
07/24/2014 11:00,2,6.459,ACTIVE,218.03,363.69,59.985,1406214004,"274151322000095","019011112586793",28.27,45.80,0,337.24,391.04,184.6,176.3,0.685,208980.8,208980.8,17149,0,0,0,L,1151911521,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214027,55336.00
07/24/2014 11:00,2,4.160,ACTIVE,219.16,410.28,59.985,1406214004,"274151322000068","019011112586793",38.27,46.60,0,391.94,450.86,159.8,152.3,0.597,142125.4,142125.4,17582,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214028,55337.00
07/24/2014 11:00,2,6.197,ACTIVE,218.26,367.90,59.996,1406214004,"274151322000054","019011112586793",27.91,45.30,0,337.24,389.54,174.7,166.7,0.654,201279.1,201279.1,17229,0,0,0,L,1151911521,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214029,55338.00
07/24/2014 11:15,1,6.270,ACTIVE,219.5,339.46,60.03,1406214904,"040051121000097","019011112586793",25.01,36,0.689,319.24,380.33,156.0,150.2,0.686,31285.8,31322.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214906,55339.00
07/24/2014 11:15,1,6.310,ACTIVE,218.8,341.14,60.03,1406214904,"040051121000095","019011112586793",22.60,32,0.629,319.58,375.49,141.9,136.6,0.624,27988.699999988,28021.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214908,55340.00
07/24/2014 11:15,1,4.082,ACTIVE,218.9,359.34,60.00,1406214904,"033051125000132","019011112586793",33.39,35,0.592,320.54,374.57,135.6,129.0,0.600,28627,28658.3,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214909,55341.00
07/24/2014 11:15,1,4.032,ACTIVE,219.3,367.32,60.03,1406214904,"033051125000135","019011112586793",33.13,34,0.589,320.39,373.89,132.9,128.3,0.593,26398.099999964,26429.299999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214910,55342.00
07/24/2014 11:15,1,6.236,ACTIVE,218.4,359.17,60.03,1406214904,"040051121000116","019011112586793",24.97,33,0.686,318.34,377.98,154.9,148.7,0.680,30725.100000023,30761.200000047,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214912,55343.00
07/24/2014 11:15,1,6.416,ACTIVE,219.2,329.32,60.00,1406214904,"040051121000068","019011112586793",22.67,33,0.640,319.95,377.51,144.8,139.0,0.641,28409,28442.800000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214913,55344.00
07/24/2014 11:15,1,4.613,ACTIVE,218.4,333.01,60.03,1406214904,"033051125000118","019011112586793",38.75,36,0.790,316.81,385.45,177.9,171.1,0.771,35812.4,35853.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214914,55345.00
07/24/2014 11:15,1,4.639,ACTIVE,218.9,363.92,60.03,1406214904,"033051125000150","019011112586793",38.26,35,0.788,316.03,386.18,176.6,171.4,0.774,34782.300000012,34823.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214915,55346.00
07/24/2014 11:15,1,6.340,ACTIVE,218.9,339.82,60.03,1406214904,"040051121000185","019011112586793",24.60,37,0.687,319.95,379.87,155.2,149.5,0.686,33501.899999988,33538.100000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214917,55347.00
07/24/2014 11:15,1,6.375,ACTIVE,218.0,371.58,60.03,1406214904,"040051121000195","019011112586793",24.86,37,0.695,319.38,380.21,157.7,150.4,0.690,30927.400000001,30964.000000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214918,55348.00
07/24/2014 11:15,2,6.439,ACTIVE,218.93,370.00,60.012,1406214904,"274151322000083","019011112586793",27.57,48.80,0,337.84,391.04,179.7,171.5,0.712,203410.1,203410.1,17184,0,0,0,L,1151911521,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214919,55349.00
07/24/2014 11:15,2,6.861,ACTIVE,220.06,373.01,60.012,1406214904,"274151322000076","019011112586793",28.27,50.40,0,337.84,394.95,196.4,187.6,0.756,211035.4,211035.4,17162,0,0,0,L,1151911521,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214920,55350.00
07/24/2014 11:15,2,4.451,ACTIVE,219.61,423.81,60.012,1406214904,"274151322000094","019011112586793",37.61,45.50,0,387.44,454.16,169.9,162.0,0.650,144103.0,144103.0,17533,0,0,0,L,1151911521,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214921,55351.00
07/24/2014 11:15,2,6.514,ACTIVE,219.84,351.67,60.012,1406214904,"274151322000052","019011112586793",27.73,51.80,0,337.54,392.55,182.7,174.4,0.689,204169.7,204169.7,17125,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214922,55352.00
07/24/2014 11:15,2,6.604,ACTIVE,219.39,375.71,60.022,1406214904,"274151322000085","019011112586793",27.85,44.80,0,338.74,392.85,186.1,177.7,0.698,203219.5,203219.5,17082,0,0,0,L,1151911521,1,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214924,55353.00
07/24/2014 11:15,2,6.500,ACTIVE,219.39,352.87,60.012,1406214904,"274151322000087","019011112586793",25.98,62.50,0,338.14,388.64,170.9,163.1,0.641,194035.7,194035.7,17121,0,0,0,L,1151911521,1,125.62,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214924,55354.00
07/24/2014 11:15,2,6.498,ACTIVE,219.16,370.60,60.006,1406214904,"274151322000088","019011112586793",27.57,45.50,0,338.14,391.94,181.4,173.1,0.676,197244.2,197244.2,17099,0,0,0,L,1151911521,1,126.30,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214926,55355.00
07/24/2014 11:15,2,6.803,ACTIVE,219.16,357.98,60.001,1406214904,"274151322000095","019011112586793",28.19,48.00,0,337.54,394.95,193.9,185.2,0.725,209025.8,209025.8,17150,0,0,0,L,1151911521,1,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214927,55356.00
