ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 11:15,2,4.334,ACTIVE,220.29,435.53,60.006,1406214904,"274151322000068","019011112586793",38.51,47.50,0,387.74,454.76,168.8,161.0,0.641,142164.7,142164.7,17583,0,0,0,L,1151911521,1,126.30,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214928,55357.00
07/24/2014 11:15,2,6.607,ACTIVE,219.16,366.70,60.006,1406214904,"274151322000054","019011112586793",27.45,47.30,0,337.84,393.15,183.6,175.3,0.689,201321.7,201321.7,17230,0,0,0,L,1151911521,1,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406214929,55358.00
07/24/2014 11:30,1,6.534,ACTIVE,219.6,375.76,60.03,1406215805,"040051121000097","019011112586793",24.75,38,0.708,318.44,381.14,160.9,155.0,0.699,31322.2,31360.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215808,55359.00
07/24/2014 11:30,1,6.588,ACTIVE,219.0,333.43,60.00,1406215805,"040051121000095","019011112586793",22.31,34,0.645,319.97,378.83,146.3,140.6,0.644,28021.699999988,28056.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215809,55360.00
07/24/2014 11:30,1,4.269,ACTIVE,219.3,361.24,60.00,1406215805,"033051125000132","019011112586793",32.99,37,0.611,319.16,376.31,140.1,133.8,0.615,28658.3,28691.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215810,55361.00
07/24/2014 11:30,1,4.163,ACTIVE,219.5,350.05,60.00,1406215805,"033051125000135","019011112586793",33.10,36,0.606,320.96,376.43,137.1,132.7,0.608,26429.299999964,26461.899999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215812,55362.00
07/24/2014 11:30,1,6.595,ACTIVE,218.1,350.83,60.00,1406215805,"040051121000116","019011112586793",24.40,35,0.706,318.08,381.46,160.1,153.3,0.702,30761.200000047,30798.700000047,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215813,55363.00
07/24/2014 11:30,1,6.709,ACTIVE,218.7,370.47,60.03,1406215805,"040051121000068","019011112586793",22.32,35,0.658,320.30,377.14,149.0,143.1,0.656,28442.800000012,28478,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215814,55364.00
07/24/2014 11:30,1,4.852,ACTIVE,218.7,349.06,60.03,1406215805,"033051125000118","019011112586793",38.22,37,0.817,316.12,388.32,184.5,177.2,0.801,35853.9,35897.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215815,55365.00
07/24/2014 11:30,1,4.816,ALERT,218.5,369.06,60.00,1406215805,"033051125000150","019011112586793",38.22,37,0.815,317.37,388.60,183.2,176.8,0.798,34823.699999988,34867,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406215817,55366.00
07/24/2014 11:30,1,6.658,ACTIVE,218.9,340.40,60.00,1406215805,"040051121000185","019011112586793",24.27,39,0.711,319.75,380.59,160.8,155.0,0.704,33538.100000036,33576.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215818,55367.00
07/24/2014 11:30,1,6.698,ACTIVE,218.7,331.93,60.00,1406215805,"040051121000195","019011112586793",24.51,39,0.719,319.25,382.56,163.3,156.4,0.716,30964.000000001,31002.300000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215820,55368.00
07/24/2014 11:30,2,6.775,ACTIVE,219.16,368.80,59.990,1406215805,"274151322000083","019011112586793",27.15,51.50,0,337.24,392.85,186.2,177.7,0.747,203453.9,203453.9,17185,0,0,0,L,1151911521,1,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215821,55369.00
07/24/2014 11:30,2,7.209,ACTIVE,220.74,376.92,59.990,1406215805,"274151322000076","019011112586793",27.73,52.00,0,316.80,419.00,202.4,193.4,0.782,211083.1,211083.1,17163,0,0,0,L,1151911521,1,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215822,55370.00
07/24/2014 11:30,2,4.527,ALERT,219.61,419.30,59.996,1406215805,"274151322000094","019011112586793",38.55,46.40,0,301.47,493.24,175.5,167.5,0.681,144144.2,144144.2,17534,0,0,0,L,1151911521,1,125.40,125.85,0002,41,0,0,0,0,0,0,1,1251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215824,55371.00
07/24/2014 11:30,2,6.904,ALERT,219.61,380.22,59.990,1406215805,"274151322000052","019011112586793",27.00,54.00,0,301.47,400.96,188.6,180.1,0.716,204213.9,204213.9,17126,0,0,0,L,1151911521,1,125.17,125.40,0002,45,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215826,55372.00
07/24/2014 11:30,2,6.875,ALERT,219.84,366.40,59.985,1406215805,"274151322000085","019011112586793",27.69,47.30,0,303.28,437.03,192.6,184.0,0.716,203264.7,203264.7,17083,0,0,0,L,1151911521,1,126.30,125.40,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215828,55373.00
07/24/2014 11:30,2,6.867,ALERT,219.61,358.88,60.012,1406215805,"274151322000087","019011112586793",25.33,67.00,0,302.68,408.18,176.0,167.9,0.672,194077.1,194077.1,17122,0,0,0,L,1151911521,1,125.85,125.40,0002,58,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215830,55374.00
07/24/2014 11:30,2,6.830,ALERT,219.84,376.62,60.001,1406215805,"274151322000088","019011112586793",27.14,48.00,0,302.07,444.85,187.7,179.2,0.694,197288.1,197288.1,17100,0,0,0,L,1151911521,1,126.30,125.17,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215831,55375.00
07/24/2014 11:30,2,7.162,ACTIVE,219.61,382.33,59.990,1406215805,"274151322000095","019011112586793",27.67,49.80,0,323.72,435.23,200.6,191.7,0.751,209073.0,209073.0,17151,0,0,0,L,1151911521,1,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215832,55376.00
07/24/2014 11:30,2,4.637,ALERT,220.74,419.90,59.990,1406215805,"274151322000068","019011112586793",37.71,50.20,0,302.37,486.32,176.7,168.6,0.663,142205.7,142205.7,17584,0,0,0,L,1151911521,1,126.07,125.85,0002,43,0,0,0,0,0,0,1,1233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215834,55377.00
07/24/2014 11:30,2,6.945,ALERT,219.61,370.30,60.012,1406215805,"274151322000054","019011112586793",27.00,49.80,0,291.55,417.19,189.9,181.3,0.712,201365.9,201365.9,17231,0,0,0,L,1151911521,1,126.07,125.17,0002,41,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406215836,55378.00
07/24/2014 11:45,1,6.817,ACTIVE,218.7,357.49,60.03,1406216704,"040051121000097","019011112586793",24.82,38,0.745,317.81,383.44,168.3,161.7,0.740,31360.2,31399.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216706,55379.00
07/24/2014 11:45,1,6.879,ACTIVE,218.2,341.53,60.03,1406216704,"040051121000095","019011112586793",22.34,35,0.677,318.25,378.48,152.9,146.7,0.675,28056.199999988,28091.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216707,55380.00
07/24/2014 11:45,1,4.407,ACTIVE,218.3,326.48,60.03,1406216704,"033051125000132","019011112586793",33.29,38,0.640,319.69,375.54,146.0,139.2,0.644,28691.2,28724.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216709,55381.00
07/24/2014 11:45,1,4.334,ACTIVE,218.7,364.97,60.03,1406216704,"033051125000135","019011112586793",33.18,36,0.634,319.37,377.04,143.1,137.8,0.636,26461.899999964,26495.499999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216710,55382.00
07/24/2014 11:45,1,6.794,ACTIVE,217.7,377.02,60.03,1406216704,"040051121000116","019011112586793",24.69,36,0.741,316.69,382.11,166.9,160.1,0.732,30798.700000047,30837.600000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216711,55383.00
07/24/2014 11:45,1,6.906,ACTIVE,218.9,363.14,60.03,1406216704,"040051121000068","019011112586793",22.67,36,0.689,318.72,379.63,155.7,149.7,0.685,28478,28514.300000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216712,55384.00
07/24/2014 11:45,1,5.052,ACTIVE,218.3,327.86,60.03,1406216704,"033051125000118","019011112586793",38.23,38,0.851,314.64,389.47,192.1,184.6,0.833,35897.4,35942.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216714,55385.00
07/24/2014 11:45,1,5.008,ACTIVE,218.2,327.48,60.03,1406216704,"033051125000150","019011112586793",38.34,37,0.850,314.84,389.85,191.0,184.2,0.832,34867,34911.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216715,55386.00
07/24/2014 11:45,1,6.932,ACTIVE,218.7,358.68,60.03,1406216704,"040051121000185","019011112586793",24.32,40,0.744,318.47,382.14,167.7,161.8,0.738,33576.2,33615.600000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216716,55387.00
07/24/2014 11:45,1,6.992,ACTIVE,218.6,358.21,60.03,1406216704,"040051121000195","019011112586793",24.46,40,0.750,316.96,382.01,170.2,162.7,0.744,31002.300000001,31041.900000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216717,55388.00
07/24/2014 11:45,2,7.084,ACTIVE,219.16,375.41,60.033,1406216704,"274151322000083","019011112586793",27.08,53.30,0,337.24,394.35,194.2,185.5,0.773,203499.0,203499.0,17186,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216719,55389.00
07/24/2014 11:45,2,7.498,ACTIVE,220.74,382.93,60.028,1406216704,"274151322000076","019011112586793",27.79,54.80,0,336.64,398.26,211.0,201.7,0.809,211132.2,211132.2,17164,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216720,55390.00
07/24/2014 11:45,2,4.861,ACTIVE,219.61,417.49,60.033,1406216704,"274151322000094","019011112586793",37.47,48.50,0,385.63,455.97,183.8,175.5,0.703,144186.9,144186.9,17536,0,0,0,L,1151911521,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216721,55391.00
07/24/2014 11:45,2,7.164,ACTIVE,219.84,377.82,60.033,1406216704,"274151322000052","019011112586793",27.10,55.80,0,336.34,395.25,196.6,187.8,0.756,204259.7,204259.7,17128,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216722,55392.00
07/24/2014 11:45,2,7.146,ACTIVE,219.84,379.32,60.028,1406216704,"274151322000085","019011112586793",27.75,48.30,0,336.94,396.45,200.7,191.8,0.765,203311.4,203311.4,17085,0,0,0,L,1151911521,1,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216723,55393.00
07/24/2014 11:45,2,7.105,ACTIVE,219.84,374.21,60.033,1406216704,"274151322000087","019011112586793",25.33,70.00,0,336.64,391.94,182.2,173.9,0.685,194119.5,194119.5,17124,0,0,0,L,1151911521,1,125.40,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216724,55394.00
07/24/2014 11:45,2,7.125,ACTIVE,219.61,370.60,60.033,1406216704,"274151322000088","019011112586793",27.15,49.80,0,336.94,395.25,195.7,186.9,0.720,197333.6,197333.6,17102,0,0,0,L,1151911521,1,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216725,55395.00
07/24/2014 11:45,2,7.434,ACTIVE,219.39,355.88,60.043,1406216704,"274151322000095","019011112586793",27.73,52.80,0,337.24,397.66,208.7,199.5,0.778,209121.8,209121.8,17152,0,0,0,L,1151911521,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216726,55396.00
07/24/2014 11:45,2,4.746,ACTIVE,220.74,433.12,60.033,1406216704,"274151322000068","019011112586793",38.17,51.00,0,382.63,452.36,184.6,176.3,0.689,142248.3,142248.3,17586,0,0,0,L,1151911521,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216727,55397.00
07/24/2014 11:45,2,7.123,ACTIVE,219.61,372.41,60.028,1406216704,"274151322000054","019011112586793",27.49,50.60,0,336.94,396.45,198.1,189.3,0.742,201412.0,201412.0,17233,0,0,0,L,1151911521,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406216728,55398.00
07/24/2014 12:00,1,7.069,ACTIVE,218.8,382.75,60.03,1406217604,"040051121000097","019011112586793",24.59,39,0.766,290.32,407.85,173.0,166.2,0.756,31399.5,31440.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217606,55399.00
07/24/2014 12:00,1,7.051,ACTIVE,218.8,325.47,60.03,1406217604,"040051121000095","019011112586793",22.37,35,0.697,318.96,380.38,157.0,151.5,0.690,28091.900000036,28129,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217607,55400.00
07/24/2014 12:00,1,4.598,ACTIVE,218.3,368.27,60.03,1406217604,"033051125000132","019011112586793",32.78,38,0.659,319.53,377.73,150.0,143.0,0.659,28724.9,28760.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217609,55401.00
07/24/2014 12:00,1,4.469,ACTIVE,218.8,353.89,60.03,1406217604,"033051125000135","019011112586793",33.13,37,0.655,317.54,378.40,147.3,142.5,0.654,26495.499999964,26530.599999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217610,55402.00
07/24/2014 12:00,1,6.987,ACTIVE,217.6,335.65,60.03,1406217604,"040051121000116","019011112586793",24.69,37,0.763,316.63,384.26,171.6,164.4,0.756,30837.600000023,30878.100000023,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217611,55403.00
07/24/2014 12:00,1,7.215,ACTIVE,217.8,353.05,60.07,1406217604,"040051121000068","019011112586793",22.26,36,0.710,318.54,381.37,159.8,153.0,0.704,28514.300000012,28552.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217612,55404.00
07/24/2014 12:00,1,5.172,ACTIVE,218.1,362.98,60.03,1406217604,"033051125000118","019011112586793",38.44,38,0.880,315.86,392.14,197.8,189.6,0.863,35942.4,35989.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217614,55405.00
07/24/2014 12:00,1,5.179,ACTIVE,218.6,352.20,60.03,1406217604,"033051125000150","019011112586793",38.16,38,0.877,315.31,392.36,196.7,190.0,0.855,34911.900000036,34958.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217615,55406.00
07/24/2014 12:00,1,7.132,ACTIVE,218.7,326.89,60.03,1406217604,"040051121000185","019011112586793",24.33,40,0.765,317.98,385.20,172.6,166.7,0.757,33615.600000036,33656.500000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217616,55407.00
07/24/2014 12:00,1,7.213,ACTIVE,217.9,359.68,60.03,1406217604,"040051121000195","019011112586793",24.40,41,0.772,318.10,385.03,175.2,167.3,0.765,31041.900000001,31083.100000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217618,55408.00
07/24/2014 12:00,2,7.293,ALERT,218.93,364.89,60.033,1406217604,"274151322000083","019011112586793",27.06,55.00,0,302.68,395.85,199.8,190.9,0.787,203545.8,203545.8,17187,0,0,0,L,1151911521,1,124.94,125.40,0002,43,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217619,55409.00
07/24/2014 12:00,2,7.695,ALERT,220.29,352.57,60.033,1406217604,"274151322000076","019011112586793",27.89,56.00,0,302.37,405.47,217.1,207.6,0.835,211183.2,211183.2,17165,0,0,0,L,1151911521,1,125.40,126.07,0002,45,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217621,55410.00
07/24/2014 12:00,2,4.994,ACTIVE,219.39,412.38,60.028,1406217604,"274151322000094","019011112586793",37.23,49.50,0,367.30,456.57,188.5,180.0,0.725,144231.3,144231.3,17537,0,0,0,L,1151911521,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217622,55411.00
07/24/2014 12:00,2,7.322,ACTIVE,219.39,358.28,60.028,1406217604,"274151322000052","019011112586793",27.29,56.30,0,335.74,396.45,202.4,193.4,0.747,204307.4,204307.4,17129,0,0,0,L,1151911521,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217624,55412.00
07/24/2014 12:00,2,7.404,ALERT,219.16,373.01,60.028,1406217604,"274151322000085","019011112586793",27.49,50.00,0,299.37,431.02,206.2,197.0,0.756,203359.6,203359.6,17086,0,0,0,L,1151911521,1,125.62,125.40,0002,44,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217625,55413.00
07/24/2014 12:00,2,7.242,ALERT,219.39,354.67,60.028,1406217604,"274151322000087","019011112586793",25.56,72.70,0,302.07,453.86,187.6,179.1,0.703,194163.5,194163.5,17125,0,0,0,L,1151911521,1,124.94,125.62,0002,65,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217627,55414.00
07/24/2014 12:00,2,7.354,ALERT,219.61,370.00,60.022,1406217604,"274151322000088","019011112586793",27.02,49.80,0,303.28,432.22,201.0,192.1,0.725,197380.6,197380.6,17103,0,0,0,L,1151911521,1,125.62,125.62,0002,41,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217629,55415.00
07/24/2014 12:00,2,7.674,ALERT,219.16,356.18,60.038,1406217604,"274151322000095","019011112586793",27.65,54.00,0,303.28,400.06,214.8,205.4,0.795,209172.2,209172.2,17153,0,0,0,L,1151911521,1,125.17,125.17,0002,44,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217631,55416.00
07/24/2014 12:00,2,4.916,ALERT,220.29,418.39,60.033,1406217604,"274151322000068","019011112586793",37.85,51.30,0,302.37,492.34,187.7,179.3,0.712,142292.4,142292.4,17587,0,0,0,L,1151911521,1,125.85,125.85,0002,44,0,0,0,0,0,0,2,1216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217633,55417.00
07/24/2014 12:00,2,7.430,ALERT,219.39,357.08,60.028,1406217604,"274151322000054","019011112586793",27.02,51.80,0,296.36,430.12,203.3,194.3,0.742,201459.6,201459.6,17234,0,0,0,L,1151911521,1,125.62,125.17,0002,42,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406217635,55418.00
07/24/2014 12:15,1,7.244,ACTIVE,218.7,342.16,59.96,1406218504,"040051121000097","019011112586793",24.52,40,0.781,317.78,386.08,176.8,170.3,0.770,31440.3,31482,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218507,55419.00
07/24/2014 12:15,1,7.338,ALERT,219.1,377.55,59.96,1406218504,"040051121000095","019011112586793",21.91,36,0.710,317.95,381.43,159.9,154.9,0.702,28129,28166.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406218508,55420.00
07/24/2014 12:15,1,4.675,ACTIVE,218.8,330.98,59.96,1406218504,"033051125000132","019011112586793",32.91,39,0.672,319.66,380.03,153.1,146.2,0.668,28760.1,28795.9,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218509,55421.00
07/24/2014 12:15,1,4.630,ACTIVE,218.9,355.35,59.96,1406218504,"033051125000135","019011112586793",32.59,38,0.666,319.22,378.69,150.1,145.3,0.662,26530.599999964,26566.199999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218511,55422.00
07/24/2014 12:15,1,7.252,ACTIVE,217.8,355.83,59.96,1406218504,"040051121000116","019011112586793",24.29,38,0.775,315.86,385.40,175.3,168.1,0.764,30878.100000023,30919.400000035,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218512,55423.00
07/24/2014 12:15,1,7.422,ACTIVE,218.4,327.44,59.96,1406218504,"040051121000068","019011112586793",22.06,38,0.718,318.10,382.23,162.9,156.4,0.714,28552.100000024,28590.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218513,55424.00
07/24/2014 12:15,1,5.350,ACTIVE,218.4,366.47,59.96,1406218504,"033051125000118","019011112586793",38.06,40,0.896,315.51,393.65,202.6,194.5,0.876,35989.1,36037,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218515,55425.00
07/24/2014 12:15,1,5.331,ACTIVE,218.6,325.60,59.96,1406218504,"033051125000150","019011112586793",37.94,39,0.893,314.92,393.74,201.2,194.5,0.873,34958.400000036,35006.100000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218516,55426.00
07/24/2014 12:15,1,7.379,ACTIVE,218.9,382.86,59.96,1406218504,"040051121000185","019011112586793",24.05,41,0.781,318.27,386.88,176.6,170.3,0.766,33656.500000012,33698.300000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218517,55427.00
07/24/2014 12:15,1,7.454,ACTIVE,218.1,325.20,59.92,1406218504,"040051121000195","019011112586793",24.16,42,0.787,317.61,386.64,179.2,171.0,0.779,31083.100000001,31125.000000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218518,55428.00
07/24/2014 12:15,2,7.562,ACTIVE,219.39,381.73,59.922,1406218504,"274151322000083","019011112586793",26.62,56.50,0,334.84,396.75,203.7,194.7,0.800,203593.7,203593.7,17189,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218519,55429.00
07/24/2014 12:15,2,8.029,ACTIVE,220.97,378.72,59.953,1406218504,"274151322000076","019011112586793",27.29,57.00,0,336.64,400.96,221.8,212.2,0.857,211235.3,211235.3,17167,0,0,0,L,1151911521,1,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218520,55430.00
07/24/2014 12:15,2,5.078,ACTIVE,220.06,428.61,59.938,1406218504,"274151322000094","019011112586793",37.59,50.60,0,379.62,452.06,193.2,184.6,0.725,144276.8,144276.8,17538,0,0,0,L,1151911521,1,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218521,55431.00
07/24/2014 12:15,2,7.648,ACTIVE,220.29,361.29,59.948,1406218504,"274151322000052","019011112586793",26.70,59.00,0,336.34,397.05,206.5,197.4,0.773,204355.9,204355.9,17130,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218522,55432.00
07/24/2014 12:15,2,7.654,ACTIVE,220.29,376.31,59.948,1406218504,"274151322000085","019011112586793",27.25,50.40,0,335.74,398.86,211.2,201.9,0.791,203409.2,203409.2,17088,0,0,0,L,1151911521,1,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218524,55433.00
07/24/2014 12:15,2,7.521,ACTIVE,220.06,372.11,59.943,1406218504,"274151322000087","019011112586793",25.05,75.70,0,337.54,394.35,190.9,182.3,0.720,194208.4,194208.4,17127,0,0,0,L,1151911521,1,125.62,125.85,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218525,55434.00
07/24/2014 12:15,2,7.564,ACTIVE,219.84,367.90,59.953,1406218504,"274151322000088","019011112586793",26.78,52.00,0,336.34,397.35,205.1,196.0,0.756,197428.9,197428.9,17105,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218526,55435.00
07/24/2014 12:15,2,7.980,ACTIVE,219.61,367.30,59.959,1406218504,"274151322000095","019011112586793",27.21,55.30,0,336.04,401.26,219.8,210.3,0.822,209223.8,209223.8,17155,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218527,55436.00
07/24/2014 12:15,2,5.162,ACTIVE,220.74,415.99,59.922,1406218504,"274151322000068","019011112586793",37.07,52.50,0,378.12,452.06,193.2,184.6,0.725,142337.7,142337.7,17589,0,0,0,L,1151911521,1,126.07,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218528,55437.00
07/24/2014 12:15,2,7.613,ACTIVE,220.06,360.08,59.948,1406218504,"274151322000054","019011112586793",26.98,52.50,0,336.04,398.86,207.8,198.7,0.778,201508.4,201508.4,17236,0,0,0,L,1151911521,1,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406218529,55438.00
07/24/2014 12:30,1,7.505,ACTIVE,217.3,377.46,60.03,1406219404,"040051121000097","019011112586793",24.49,40,0.818,301.65,388.63,182.9,175.8,0.805,31482,31525,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219406,55439.00
07/24/2014 12:30,1,7.502,ACTIVE,216.4,334.94,60.00,1406219404,"040051121000095","019011112586793",22.17,36,0.739,301.72,384.39,165.5,159.3,0.730,28166.800000012,28205.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219408,55440.00
07/24/2014 12:30,1,4.870,ACTIVE,216.6,354.47,60.03,1406219404,"033051125000132","019011112586793",32.72,40,0.701,302.20,379.50,158.6,151.0,0.696,28795.9,28832.9,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219409,55441.00
07/24/2014 12:30,1,4.757,ACTIVE,217.4,370.27,60.00,1406219404,"033051125000135","019011112586793",32.82,38,0.696,303.90,380.48,155.3,150.3,0.688,26566.199999964,26602.899999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219410,55442.00
07/24/2014 12:30,1,7.419,ACTIVE,216.1,324.72,60.03,1406219404,"040051121000116","019011112586793",24.58,38,0.809,300.02,386.89,181.4,173.7,0.801,30919.400000035,30961.800000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219411,55443.00
07/24/2014 12:30,1,7.551,ACTIVE,216.5,337.38,60.03,1406219404,"040051121000068","019011112586793",22.43,38,0.752,303.03,383.38,168.5,161.4,0.744,28590.5,28630.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219413,55444.00
07/24/2014 12:30,1,5.758,ACTIVE,216.4,379.45,60.00,1406219404,"033051125000118","019011112586793",35.40,40,0.907,298.47,395.97,202.8,194.5,0.885,36037,36085.4,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219414,55445.00
07/24/2014 12:30,1,5.089,ACTIVE,216.3,375.67,60.03,1406219404,"033051125000150","019011112586793",40.11,39,0.911,298.29,395.72,203.1,195.1,0.893,35006.100000024,35054.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219415,55446.00
07/24/2014 12:30,1,7.586,ACTIVE,217.1,351.59,60.03,1406219404,"040051121000185","019011112586793",24.18,42,0.817,300.06,388.99,182.5,176.0,0.801,33698.300000024,33741.399999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219417,55447.00
07/24/2014 12:30,1,7.671,ACTIVE,216.2,324.21,60.00,1406219404,"040051121000195","019011112586793",24.31,42,0.825,300.40,389.18,185.5,176.6,0.812,31125.000000001,31168.300000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219418,55448.00
07/24/2014 12:30,2,7.752,ACTIVE,217.35,376.92,60.012,1406219404,"274151322000083","019011112586793",26.88,58.50,0,324.32,400.06,210.9,201.6,0.844,203643.2,203643.2,17190,0,0,0,L,1151911521,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219419,55449.00
07/24/2014 12:30,2,8.229,ACTIVE,218.48,360.08,60.012,1406219404,"274151322000076","019011112586793",27.51,58.50,0,324.62,404.27,229.1,219.2,0.879,211289.1,211289.1,17168,0,0,0,L,1151911521,1,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219420,55450.00
07/24/2014 12:30,2,5.232,ACTIVE,218.03,431.32,60.012,1406219404,"274151322000094","019011112586793",37.91,50.40,0,384.73,454.16,199.6,190.7,0.769,144323.7,144323.7,17539,0,0,0,L,1151911521,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219421,55451.00
07/24/2014 12:30,2,7.811,ACTIVE,218.03,354.37,60.006,1406219404,"274151322000052","019011112586793",27.02,59.50,0,324.92,401.26,213.5,204.1,0.818,204406.0,204406.0,17131,0,0,0,L,1151911521,1,123.81,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219422,55452.00
07/24/2014 12:30,2,7.846,ACTIVE,218.03,354.97,60.012,1406219404,"274151322000085","019011112586793",27.41,51.50,0,321.01,401.56,217.8,208.3,0.822,203460.3,203460.3,17089,0,0,0,L,1151911521,1,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219424,55453.00
07/24/2014 12:30,2,7.732,ACTIVE,217.80,376.01,60.017,1406219404,"274151322000087","019011112586793",25.21,78.00,0,322.81,396.15,197.2,188.4,0.747,194254.7,194254.7,17128,0,0,0,L,1151911521,1,124.27,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219425,55454.00
07/24/2014 12:30,2,7.799,ACTIVE,217.80,363.39,60.006,1406219404,"274151322000088","019011112586793",26.84,52.80,0,318.30,400.06,211.7,202.4,0.791,197478.5,197478.5,17106,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219426,55455.00
07/24/2014 12:30,2,8.129,ACTIVE,217.80,354.97,60.006,1406219404,"274151322000095","019011112586793",27.65,57.30,0,323.41,402.77,227.4,217.6,0.849,209277.2,209277.2,17156,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219427,55456.00
07/24/2014 12:30,2,5.160,ACTIVE,218.71,412.98,60.001,1406219404,"274151322000068","019011112586793",38.21,53.80,0,382.33,454.46,198.8,189.9,0.756,142384.5,142384.5,17590,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219427,55457.00
07/24/2014 12:30,2,7.816,ACTIVE,218.03,357.08,60.012,1406219404,"274151322000054","019011112586793",27.06,53.50,0,323.41,402.77,214.0,204.6,0.804,201558.7,201558.7,17237,0,0,0,L,1151911521,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406219428,55458.00
07/24/2014 12:45,1,7.596,ACTIVE,217.7,324.20,60.03,1406220305,"040051121000097","019011112586793",24.49,41,0.823,273.10,452.67,185.1,177.8,0.804,31525,31569.1,49,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220307,55459.00
07/24/2014 12:45,1,7.671,ACTIVE,217.5,335.13,60.03,1406220305,"040051121000095","019011112586793",21.93,36,0.747,304.56,390.88,167.4,161.3,0.736,28205.600000024,28245.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220308,55460.00
07/24/2014 12:45,1,4.949,ACTIVE,217.4,352.40,60.03,1406220305,"033051125000132","019011112586793",32.66,40,0.708,314.59,379.06,160.8,153.0,0.708,28832.9,28870.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220310,55461.00
07/24/2014 12:45,1,4.854,ACTIVE,217.8,369.83,60.03,1406220305,"033051125000135","019011112586793",32.59,38,0.702,314.09,388.24,157.4,152.3,0.696,26602.899999964,26640.499999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220311,55462.00
07/24/2014 12:45,1,7.581,ACTIVE,216.7,335.08,60.03,1406220305,"040051121000116","019011112586793",24.38,38,0.817,296.39,407.70,183.9,175.5,0.807,30961.800000011,31005.300000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220312,55463.00
07/24/2014 12:45,1,7.757,ACTIVE,217.4,358.98,60.03,1406220305,"040051121000068","019011112586793",22.11,38,0.757,303.73,396.99,170.7,163.5,0.747,28630.100000024,28670.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220314,55464.00
07/24/2014 12:45,1,5.901,ACTIVE,216.9,369.88,60.03,1406220305,"033051125000118","019011112586793",34.58,40,0.905,313.58,394.17,203.1,194.8,0.880,36085.4,36134.1,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220315,55465.00
07/24/2014 12:45,1,5.052,ACTIVE,217.7,336.73,60.03,1406220305,"033051125000150","019011112586793",40.37,39,0.911,306.04,400.23,202.9,196.2,0.889,35054.699999988,35103.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220316,55466.00
07/24/2014 12:45,1,7.737,ACTIVE,218.0,365.18,60.00,1406220305,"040051121000185","019011112586793",24.05,42,0.826,312.81,386.07,185.1,178.5,0.811,33741.399999988,33785.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220317,55467.00
07/24/2014 12:45,1,7.891,ACTIVE,217.4,364.65,60.03,1406220305,"040051121000195","019011112586793",23.95,43,0.831,303.02,422.53,188.1,179.3,0.819,31168.300000001,31212.800000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220319,55468.00
07/24/2014 12:45,2,7.908,ACTIVE,218.93,380.52,60.022,1406220305,"274151322000083","019011112586793",26.76,58.80,0,331.83,398.86,214.3,204.9,0.853,203693.9,203693.9,17191,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220320,55469.00
07/24/2014 12:45,2,8.305,ACTIVE,219.61,386.53,60.012,1406220305,"274151322000076","019011112586793",27.59,59.50,0,336.34,403.97,231.8,221.8,0.879,211344.2,211344.2,17169,0,0,0,L,1151911521,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220321,55470.00
07/24/2014 12:45,2,5.342,ACTIVE,219.16,428.31,60.017,1406220305,"274151322000094","019011112586793",37.59,51.00,0,382.63,451.76,203.6,194.6,0.782,144371.8,144371.8,17540,0,0,0,L,1151911521,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220322,55471.00
07/24/2014 12:45,2,7.971,ACTIVE,219.16,379.62,60.017,1406220305,"274151322000052","019011112586793",26.78,60.30,0,336.64,399.76,216.3,206.8,0.826,204457.3,204457.3,17132,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220323,55472.00
07/24/2014 12:45,2,8.014,ACTIVE,219.16,365.80,60.022,1406220305,"274151322000085","019011112586793",27.23,53.00,0,337.24,402.16,220.8,211.2,0.835,203512.6,203512.6,17090,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220324,55473.00
07/24/2014 12:45,2,7.891,ACTIVE,218.71,362.49,60.017,1406220305,"274151322000087","019011112586793",24.97,82.00,0,334.24,395.85,199.5,190.6,0.756,194302.0,194302.0,17129,0,0,0,L,1151911521,1,124.72,125.17,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220325,55474.00
07/24/2014 12:45,2,7.924,ACTIVE,218.93,385.33,60.017,1406220305,"274151322000088","019011112586793",26.74,53.80,0,337.24,400.36,214.4,205.0,0.791,197529.4,197529.4,17107,0,0,0,L,1151911521,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220326,55475.00
07/24/2014 12:45,2,8.316,ACTIVE,218.71,370.90,60.017,1406220305,"274151322000095","019011112586793",27.45,56.80,0,329.43,403.97,231.2,221.3,0.857,209331.9,209331.9,17157,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220327,55476.00
07/24/2014 12:45,2,5.219,ACTIVE,220.06,418.09,60.017,1406220305,"274151322000068","019011112586793",38.17,54.30,0,382.03,455.67,200.7,191.8,0.760,142432.6,142432.6,17591,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220328,55477.00
07/24/2014 12:45,2,7.965,ACTIVE,219.16,369.40,60.017,1406220305,"274151322000054","019011112586793",26.92,55.00,0,334.54,400.96,217.1,207.6,0.813,201610.2,201610.2,17238,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406220329,55478.00
07/24/2014 13:00,1,7.811,ACTIVE,218.3,376.34,60.00,1406221205,"040051121000097","019011112586793",23.92,41,0.825,315.93,388.78,185.9,178.9,0.813,31569.1,31613.4,51,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221207,55479.00
07/24/2014 13:00,1,7.795,ACTIVE,217.2,342.69,60.03,1406221205,"040051121000095","019011112586793",21.65,37,0.750,316.59,381.98,168.0,161.8,0.738,28245.600000024,28285.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221208,55480.00
07/24/2014 13:00,1,4.979,ACTIVE,217.3,348.35,60.03,1406221205,"033051125000132","019011112586793",32.65,40,0.714,317.42,379.27,161.7,154.2,0.712,28870.7,28909,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221210,55481.00
07/24/2014 13:00,1,4.908,ACTIVE,217.9,368.28,60.03,1406221205,"033051125000135","019011112586793",32.39,38,0.706,317.35,381.06,158.2,152.8,0.699,26640.499999964,26678.399999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221211,55482.00
07/24/2014 13:00,1,7.721,ACTIVE,216.3,326.19,60.03,1406221205,"040051121000116","019011112586793",24.09,38,0.823,314.09,385.97,185.1,177.2,0.811,31005.300000011,31049.300000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221212,55483.00
07/24/2014 13:00,1,7.843,ACTIVE,217.4,352.37,60.03,1406221205,"040051121000068","019011112586793",21.97,38,0.762,316.30,382.47,171.5,164.7,0.749,28670.600000024,28711.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221213,55484.00
07/24/2014 13:00,1,6.007,ACTIVE,217.3,385.22,60.03,1406221205,"033051125000118","019011112586793",33.96,41,0.902,314.11,391.08,203.0,194.6,0.882,36134.1,36182.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221215,55485.00
07/24/2014 13:00,1,5.067,ACTIVE,217.6,376.52,60.03,1406221205,"033051125000150","019011112586793",40.27,39,0.909,312.51,395.12,203.0,196.1,0.882,35103.699999988,35152.400000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221216,55486.00
07/24/2014 13:00,1,7.867,ALERT,217.6,377.87,60.03,1406221205,"040051121000185","019011112586793",23.80,43,0.828,316.14,386.91,186.4,179.2,0.817,33785.7,33830.399999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406221217,55487.00
07/24/2014 13:00,1,8.007,ACTIVE,216.5,360.82,60.03,1406221205,"040051121000195","019011112586793",23.80,43,0.838,314.31,387.17,189.6,179.8,0.825,31212.800000001,31257.600000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221219,55488.00
07/24/2014 13:00,2,7.975,ACTIVE,218.48,352.57,60.012,1406221205,"274151322000083","019011112586793",26.74,59.50,0,337.24,399.76,215.9,206.4,0.857,203745.2,203745.2,17192,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221220,55489.00
07/24/2014 13:00,2,8.521,ACTIVE,219.39,380.52,60.006,1406221205,"274151322000076","019011112586793",27.10,60.50,0,336.34,404.27,233.7,223.6,0.897,211399.8,211399.8,17170,0,0,0,L,1151911521,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221221,55490.00
07/24/2014 13:00,2,5.385,ACTIVE,218.93,416.59,60.022,1406221205,"274151322000094","019011112586793",37.67,52.30,0,381.42,452.66,204.7,195.7,0.782,144420.4,144420.4,17541,0,0,0,L,1151911521,1,124.04,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221222,55491.00
07/24/2014 13:00,2,8.035,ACTIVE,218.71,354.07,60.006,1406221205,"274151322000052","019011112586793",26.80,62.30,0,336.04,400.96,217.7,208.1,0.800,204509.1,204509.1,17133,0,0,0,L,1151911521,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221223,55492.00
07/24/2014 13:00,2,8.086,ACTIVE,219.16,366.10,60.006,1406221205,"274151322000085","019011112586793",27.19,53.30,0,336.94,401.86,222.5,212.8,0.853,203565.5,203565.5,17091,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221225,55493.00
07/24/2014 13:00,2,7.957,ACTIVE,218.71,354.07,60.006,1406221205,"274151322000087","019011112586793",24.91,83.50,0,337.54,396.45,200.4,191.5,0.760,194349.7,194349.7,17130,0,0,0,L,1151911521,1,124.49,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221226,55494.00
07/24/2014 13:00,2,8.057,ACTIVE,218.93,363.39,60.001,1406221205,"274151322000088","019011112586793",26.44,54.80,0,336.94,400.06,215.5,206.1,0.800,197580.6,197580.6,17108,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221227,55495.00
07/24/2014 13:00,2,8.430,ACTIVE,218.26,372.71,60.006,1406221205,"274151322000095","019011112586793",27.29,58.30,0,336.94,404.57,232.8,222.8,0.862,209387.3,209387.3,17158,0,0,0,L,1151911521,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221228,55496.00
07/24/2014 13:00,2,5.307,ACTIVE,220.06,433.72,60.006,1406221205,"274151322000068","019011112586793",37.89,53.80,0,378.72,454.46,204.6,195.6,0.791,142481.1,142481.1,17592,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221228,55497.00
07/24/2014 13:00,2,8.029,ACTIVE,218.93,367.30,60.001,1406221205,"274151322000054","019011112586793",26.84,55.30,0,336.64,401.26,218.1,208.6,0.818,201662.1,201662.1,17239,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406221230,55498.00
07/24/2014 13:15,1,7.778,ACTIVE,217.8,357.55,60.03,1406222104,"040051121000097","019011112586793",24.28,42,0.835,313.20,387.45,187.9,180.3,0.815,31613.4,31658,53,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222107,55499.00
07/24/2014 13:15,1,7.773,ACTIVE,217.3,344.07,60.00,1406222104,"040051121000095","019011112586793",21.83,38,0.753,293.94,394.10,168.9,162.7,0.740,28285.699999988,28325.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222108,55500.00
07/24/2014 13:15,1,5.041,ACTIVE,217.8,335.62,60.03,1406222104,"033051125000132","019011112586793",32.43,41,0.717,276.00,404.59,162.7,155.3,0.712,28909,28947.3,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222110,55501.00
07/24/2014 13:15,1,4.993,ACTIVE,218.2,376.25,60.03,1406222104,"033051125000135","019011112586793",32.10,39,0.711,315.19,380.86,159.4,154.3,0.705,26678.399999964,26716.599999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222111,55502.00
