ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 13:15,1,7.771,ACTIVE,216.9,321.10,60.00,1406222104,"040051121000116","019011112586793",24.10,39,0.829,311.40,386.32,186.4,178.6,0.814,31049.300000011,31093.400000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222112,55503.00
07/24/2014 13:15,1,7.904,ACTIVE,217.7,377.36,60.00,1406222104,"040051121000068","019011112586793",21.94,39,0.765,313.21,387.33,172.6,165.4,0.760,28711.300000012,28752.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222113,55504.00
07/24/2014 13:15,1,6.057,ACTIVE,217.3,377.66,60.03,1406222104,"033051125000118","019011112586793",33.69,42,0.901,311.48,390.94,203.0,194.2,0.884,36182.4,36230.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222115,55505.00
07/24/2014 13:15,1,5.054,ACTIVE,217.5,372.92,60.03,1406222104,"033051125000150","019011112586793",40.43,40,0.909,309.70,395.42,203.3,196.1,0.888,35152.400000036,35201.300000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222116,55506.00
07/24/2014 13:15,1,7.834,ACTIVE,218.1,365.21,60.00,1406222104,"040051121000185","019011112586793",24.08,43,0.836,313.47,387.52,187.7,181.1,0.821,33830.399999988,33875.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222118,55507.00
07/24/2014 13:15,1,7.965,ACTIVE,217.7,330.80,60.03,1406222104,"040051121000195","019011112586793",24.08,43,0.841,313.34,387.35,190.8,181.9,0.828,31257.600000001,31302.700000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222119,55508.00
07/24/2014 13:15,2,8.086,ALERT,218.26,358.88,60.012,1406222104,"274151322000083","019011112586793",26.54,60.80,0,295.16,408.18,217.1,207.7,0.866,203796.4,203796.4,17193,0,0,0,L,1151911521,1,124.49,124.94,0002,48,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222121,55509.00
07/24/2014 13:15,2,8.535,ACTIVE,219.61,365.19,60.006,1406222104,"274151322000076","019011112586793",27.25,60.80,0,332.13,411.18,235.6,225.4,0.902,211455.7,211455.7,17171,0,0,0,L,1151911521,1,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222122,55510.00
07/24/2014 13:15,2,5.490,ACTIVE,218.93,423.81,60.006,1406222104,"274151322000094","019011112586793",37.11,52.80,0,379.32,449.95,206.1,197.0,0.791,144469.5,144469.5,17542,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222123,55511.00
07/24/2014 13:15,2,8.104,ALERT,218.93,354.37,60.012,1406222104,"274151322000052","019011112586793",26.66,62.30,0,299.97,412.98,218.6,209.1,0.831,204560.9,204560.9,17134,0,0,0,L,1151911521,1,124.72,125.40,0002,53,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222125,55512.00
07/24/2014 13:15,2,8.188,ACTIVE,218.93,354.97,60.012,1406222104,"274151322000085","019011112586793",27.00,54.80,0,329.73,409.68,223.9,214.2,0.835,203618.7,203618.7,17092,0,0,0,L,1151911521,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222127,55513.00
07/24/2014 13:15,2,8.090,ACTIVE,218.93,354.37,60.012,1406222104,"274151322000087","019011112586793",24.59,85.00,0,331.23,404.27,201.5,192.6,0.760,194397.5,194397.5,17131,0,0,0,L,1151911521,1,124.94,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222128,55514.00
07/24/2014 13:15,2,8.115,ACTIVE,218.71,357.08,60.012,1406222104,"274151322000088","019011112586793",26.46,55.80,0,330.93,406.37,217.4,207.9,0.787,197632.2,197632.2,17109,0,0,0,L,1151911521,1,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222129,55515.00
07/24/2014 13:15,2,8.580,ALERT,218.93,383.23,60.017,1406222104,"274151322000095","019011112586793",26.96,58.80,0,295.76,412.68,234.0,224.0,0.871,209442.8,209442.8,17159,0,0,0,L,1151911521,1,124.94,124.94,0002,49,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222131,55516.00
07/24/2014 13:15,2,5.408,ACTIVE,219.84,410.88,60.017,1406222104,"274151322000068","019011112586793",37.63,54.50,0,379.02,452.66,205.0,196.0,0.787,142529.9,142529.9,17593,0,0,0,L,1151911521,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222131,55517.00
07/24/2014 13:15,2,8.186,ACTIVE,218.93,372.11,60.028,1406222104,"274151322000054","019011112586793",26.58,56.80,0,329.73,408.78,220.1,210.5,0.822,201714.2,201714.2,17240,0,0,0,L,1151911521,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406222132,55518.00
07/24/2014 13:30,1,7.833,ACTIVE,217.8,383.84,60.00,1406223004,"040051121000097","019011112586793",24.32,42,0.841,307.44,391.98,189.6,182.3,0.829,31658,31703.2,55,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223007,55519.00
07/24/2014 13:30,1,7.836,ACTIVE,216.7,362.16,60.00,1406223004,"040051121000095","019011112586793",21.91,37,0.762,277.95,449.36,170.9,164.3,0.749,28325.900000036,28366.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223008,55520.00
07/24/2014 13:30,1,5.038,ALERT,216.9,328.83,60.00,1406223004,"033051125000132","019011112586793",32.73,41,0.723,270.82,483.02,164.1,156.1,0.721,28947.3,28985.8,120,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,477,1,1406223010,55521.00
07/24/2014 13:30,1,4.999,ACTIVE,217.9,363.86,60.03,1406223004,"033051125000135","019011112586793",32.31,39,0.717,279.33,437.80,160.7,155.5,0.708,26716.599999964,26755.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223011,55522.00
07/24/2014 13:30,1,7.790,ACTIVE,216.3,337.19,60.00,1406223004,"040051121000116","019011112586793",24.27,38,0.839,305.88,389.59,188.1,179.8,0.824,31093.400000035,31138.200000047,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223012,55523.00
07/24/2014 13:30,1,7.939,ACTIVE,217.2,365.03,60.03,1406223004,"040051121000068","019011112586793",22.04,39,0.772,275.75,459.69,174.1,166.8,0.767,28752.300000012,28793.800000012,56,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223013,55524.00
07/24/2014 13:30,1,6.074,ACTIVE,217.1,349.64,60.00,1406223004,"033051125000118","019011112586793",33.63,41,0.902,268.86,422.40,203.2,194.3,0.874,36230.9,36279.4,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223015,55525.00
07/24/2014 13:30,1,4.998,ACTIVE,216.8,360.91,60.00,1406223004,"033051125000150","019011112586793",40.77,39,0.908,283.88,398.38,202.7,195.8,0.886,35201.300000012,35250,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223016,55526.00
07/24/2014 13:30,1,7.946,ACTIVE,217.5,383.57,60.00,1406223004,"040051121000185","019011112586793",23.95,43,0.844,308.98,391.37,189.3,182.4,0.830,33875.2,33920.600000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223017,55527.00
07/24/2014 13:30,1,7.987,ACTIVE,216.9,327.80,60.00,1406223004,"040051121000195","019011112586793",24.23,43,0.852,307.35,391.36,192.5,183.4,0.834,31302.700000001,31348.300000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223019,55528.00
07/24/2014 13:30,2,8.152,ACTIVE,218.93,366.70,60.006,1406223004,"274151322000083","019011112586793",26.56,60.80,0,331.83,404.57,219.2,209.6,0.866,203848.7,203848.7,17195,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223020,55529.00
07/24/2014 13:30,2,8.500,ALERT,220.06,361.59,59.980,1406223004,"274151322000076","019011112586793",27.55,61.00,0,299.07,408.78,236.9,226.7,0.902,211512.1,211512.1,17172,0,0,0,L,1151911521,1,125.17,125.85,0002,50,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223021,55530.00
07/24/2014 13:30,2,5.508,ACTIVE,219.16,410.28,60.001,1406223004,"274151322000094","019011112586793",37.29,52.50,0,380.52,455.06,207.7,198.5,0.787,144519.1,144519.1,17543,0,0,0,L,1151911521,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223022,55531.00
07/24/2014 13:30,2,8.104,ALERT,219.39,359.78,60.001,1406223004,"274151322000052","019011112586793",26.86,63.00,0,292.46,420.80,220.5,210.9,0.853,204613.3,204613.3,17136,0,0,0,L,1151911521,1,124.49,125.62,0002,52,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223024,55532.00
07/24/2014 13:30,2,8.189,ACTIVE,219.39,369.70,60.012,1406223004,"274151322000085","019011112586793",27.19,54.00,0,331.23,407.27,225.5,215.8,0.849,203672.5,203672.5,17093,0,0,0,L,1151911521,1,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223025,55533.00
07/24/2014 13:30,2,8.115,ACTIVE,218.93,357.98,59.990,1406223004,"274151322000087","019011112586793",24.79,86.50,0,332.13,401.86,203.7,194.7,0.778,194446.0,194446.0,17132,0,0,0,L,1151911521,1,124.72,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223027,55534.00
07/24/2014 13:30,2,8.104,ACTIVE,218.93,373.01,60.001,1406223004,"274151322000088","019011112586793",26.66,55.50,0,331.83,405.17,218.8,209.2,0.813,197684.3,197684.3,17110,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223028,55535.00
07/24/2014 13:30,2,8.527,ALERT,219.16,361.59,60.006,1406223004,"274151322000095","019011112586793",27.35,59.80,0,301.77,408.78,236.2,226.1,0.866,209499.0,209499.0,17161,0,0,0,L,1151911521,1,125.17,125.17,0002,49,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223030,55536.00
07/24/2014 13:30,2,5.520,ACTIVE,220.29,420.80,60.001,1406223004,"274151322000068","019011112586793",37.09,54.80,0,384.43,458.07,206.8,197.7,0.787,142579.4,142579.4,17594,0,0,0,L,1151911521,1,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223031,55537.00
07/24/2014 13:30,2,8.195,ACTIVE,219.39,362.79,60.006,1406223004,"274151322000054","019011112586793",26.72,57.30,0,330.63,406.67,221.8,212.1,0.835,201767.1,201767.1,17241,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223032,55538.00
07/24/2014 13:45,1,7.844,ACTIVE,217.8,356.92,60.03,1406223904,"040051121000097","019011112586793",24.00,42,0.831,315.54,388.34,187.4,180.3,0.820,31703.2,31748.2,57,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223907,55539.00
07/24/2014 13:45,1,7.804,ACTIVE,217.9,327.57,60.03,1406223904,"040051121000095","019011112586793",21.59,38,0.749,315.86,382.22,167.7,162.0,0.738,28366.800000012,28407.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223908,55540.00
07/24/2014 13:45,1,5.049,ACTIVE,217.4,338.30,60.03,1406223904,"033051125000132","019011112586793",32.32,41,0.714,317.10,379.80,162.4,154.5,0.714,28985.8,29024.4,123,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223909,55541.00
07/24/2014 13:45,1,4.944,ACTIVE,218.0,370.47,60.03,1406223904,"033051125000135","019011112586793",32.23,39,0.709,294.36,407.93,158.5,153.5,0.700,26755.099999964,26793.599999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223910,55542.00
07/24/2014 13:45,1,7.815,ACTIVE,217.0,379.57,60.00,1406223904,"040051121000116","019011112586793",23.91,39,0.827,283.22,448.44,185.9,178.0,0.812,31138.200000047,31182.800000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223912,55543.00
07/24/2014 13:45,1,7.964,ACTIVE,217.4,326.99,60.03,1406223904,"040051121000068","019011112586793",21.62,39,0.761,316.28,383.63,171.4,164.4,0.750,28793.800000012,28835.199999988,58,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223913,55544.00
07/24/2014 13:45,1,6.092,ACTIVE,218.0,364.16,60.03,1406223904,"033051125000118","019011112586793",33.47,42,0.900,313.43,390.72,202.9,194.6,0.879,36279.4,36327.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223914,55545.00
07/24/2014 13:45,1,5.088,ACTIVE,217.9,379.38,60.00,1406223904,"033051125000150","019011112586793",40.12,40,0.906,278.69,463.61,203.1,196.3,0.886,35250,35298.800000012,108,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223915,55546.00
07/24/2014 13:45,1,8.015,ACTIVE,218.0,377.82,60.00,1406223904,"040051121000185","019011112586793",23.50,43,0.834,267.24,449.06,187.4,180.6,0.818,33920.600000036,33965.800000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223917,55547.00
07/24/2014 13:45,1,8.094,ACTIVE,217.7,360.94,60.00,1406223904,"040051121000195","019011112586793",23.70,43,0.842,283.43,427.16,190.9,182.3,0.824,31348.300000001,31393.800000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223918,55548.00
07/24/2014 13:45,2,8.154,ACTIVE,218.03,365.49,60.022,1406223904,"274151322000083","019011112586793",26.32,62.00,0,336.94,400.96,217.2,207.7,0.866,203900.8,203900.8,17196,0,0,0,L,1151911521,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223919,55549.00
07/24/2014 13:45,2,8.596,ACTIVE,219.61,366.40,60.028,1406223904,"274151322000076","019011112586793",26.90,62.00,0,334.24,403.97,234.2,224.1,0.884,211568.4,211568.4,17174,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223920,55550.00
07/24/2014 13:45,2,5.443,ACTIVE,218.93,406.67,60.017,1406223904,"274151322000094","019011112586793",37.37,52.80,0,380.52,454.76,206.7,197.6,0.795,144568.5,144568.5,17544,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223921,55551.00
07/24/2014 13:45,2,8.176,ACTIVE,218.71,377.22,59.996,1406223904,"274151322000052","019011112586793",26.34,63.30,0,336.04,400.96,217.9,208.4,0.835,204665.6,204665.6,17138,0,0,0,L,1151911521,1,124.27,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223922,55552.00
07/24/2014 13:45,2,8.225,ACTIVE,218.71,368.50,60.033,1406223904,"274151322000085","019011112586793",26.72,55.30,0,335.44,402.46,222.3,212.7,0.835,203726.0,203726.0,17094,0,0,0,L,1151911521,1,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223924,55553.00
07/24/2014 13:45,2,8.150,ACTIVE,218.26,370.00,60.006,1406223904,"274151322000087","019011112586793",24.37,89.50,0,337.24,397.05,201.3,192.4,0.760,194494.3,194494.3,17133,0,0,0,L,1151911521,1,124.72,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223924,55554.00
07/24/2014 13:45,2,8.115,ACTIVE,218.26,371.21,60.017,1406223904,"274151322000088","019011112586793",26.22,56.30,0,336.04,400.96,215.4,206.0,0.804,197736.2,197736.2,17111,0,0,0,L,1151911521,1,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223926,55555.00
07/24/2014 13:45,2,8.617,ACTIVE,218.48,355.58,60.012,1406223904,"274151322000095","019011112586793",26.82,60.00,0,335.44,405.47,233.9,223.8,0.866,209555.2,209555.2,17163,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223927,55556.00
07/24/2014 13:45,2,5.438,ACTIVE,219.61,412.68,60.012,1406223904,"274151322000068","019011112586793",37.29,55.50,0,379.92,453.56,205.4,196.3,0.787,142628.6,142628.6,17595,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223928,55557.00
07/24/2014 13:45,2,8.139,ACTIVE,218.93,367.00,60.017,1406223904,"274151322000054","019011112586793",26.46,57.30,0,335.44,401.86,217.9,208.4,0.818,201819.6,201819.6,17242,0,0,0,L,1151911521,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406223929,55558.00
07/24/2014 14:00,1,7.794,ACTIVE,218.9,348.15,60.00,1406224804,"040051121000097","019011112586793",23.94,43,0.822,315.13,388.33,185.7,178.5,0.811,31748.2,31792.8,59,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224807,55559.00
07/24/2014 14:00,1,7.832,ACTIVE,218.4,374.41,60.00,1406224804,"040051121000095","019011112586793",21.40,39,0.741,316.22,382.03,166.8,160.9,0.731,28407.5,28447.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224808,55560.00
07/24/2014 14:00,1,5.043,ACTIVE,218.7,328.34,60.00,1406224804,"033051125000132","019011112586793",31.96,42,0.702,317.40,379.95,160.4,152.6,0.697,29024.4,29062.8,125,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224809,55561.00
07/24/2014 14:00,1,5.002,ALERT,218.8,363.75,60.03,1406224804,"033051125000135","019011112586793",31.61,41,0.697,317.31,380.46,157.3,151.7,0.691,26793.599999964,26831.599999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406224811,55562.00
07/24/2014 14:00,1,7.774,ACTIVE,217.5,361.98,60.03,1406224804,"040051121000116","019011112586793",23.75,40,0.812,311.70,388.44,183.7,175.7,0.802,31182.800000011,31226.999999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224812,55563.00
07/24/2014 14:00,1,7.926,ACTIVE,218.4,366.01,60.03,1406224804,"040051121000068","019011112586793",21.51,41,0.749,315.52,383.28,169.6,162.7,0.739,28835.199999988,28876,60,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224813,55564.00
07/24/2014 14:00,1,6.060,ACTIVE,218.2,320.99,60.00,1406224804,"033051125000118","019011112586793",33.68,43,0.899,313.78,391.63,203.1,194.5,0.878,36327.9,36376.3,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224814,55565.00
07/24/2014 14:00,1,5.134,ACTIVE,218.5,378.43,60.00,1406224804,"033051125000150","019011112586793",39.81,41,0.903,311.20,396.35,203.4,196.2,0.886,35298.800000012,35347.5,110,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224816,55566.00
07/24/2014 14:00,1,7.964,ACTIVE,218.8,383.91,60.03,1406224804,"040051121000185","019011112586793",23.48,44,0.825,316.21,388.58,186.1,179.4,0.809,33965.800000024,34010.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224817,55567.00
07/24/2014 14:00,1,8.021,ACTIVE,218.0,357.91,60.03,1406224804,"040051121000195","019011112586793",23.64,45,0.830,315.39,387.73,188.7,179.9,0.820,31393.800000001,31439.000000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224818,55568.00
07/24/2014 14:00,2,8.164,ACTIVE,219.39,383.53,60.006,1406224804,"274151322000083","019011112586793",26.02,61.70,0,336.04,399.76,215.1,205.7,0.875,203952.6,203952.6,17197,0,0,0,L,1151911521,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224819,55569.00
07/24/2014 14:00,2,8.520,ACTIVE,220.52,374.81,60.001,1406224804,"274151322000076","019011112586793",26.90,62.50,0,334.54,404.27,231.8,221.9,0.884,211624.2,211624.2,17175,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224820,55570.00
07/24/2014 14:00,2,5.398,ACTIVE,219.84,425.91,60.028,1406224804,"274151322000094","019011112586793",37.37,54.30,0,373.61,449.35,203.9,194.9,0.778,144617.5,144617.5,17545,0,0,0,L,1151911521,1,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224821,55571.00
07/24/2014 14:00,2,8.084,ACTIVE,219.84,382.63,60.012,1406224804,"274151322000052","019011112586793",26.40,65.00,0,334.84,400.66,215.9,206.5,0.826,204717.5,204717.5,17139,0,0,0,L,1151911521,1,125.17,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224822,55572.00
07/24/2014 14:00,2,8.160,ACTIVE,219.84,380.22,60.001,1406224804,"274151322000085","019011112586793",26.80,56.50,0,335.44,402.46,221.4,211.8,0.831,203779.2,203779.2,17095,0,0,0,L,1151911521,1,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224823,55573.00
07/24/2014 14:00,2,8.104,ACTIVE,219.39,379.92,60.006,1406224804,"274151322000087","019011112586793",24.17,89.00,0,336.34,396.15,198.3,189.5,0.760,194542.1,194542.1,17134,0,0,0,L,1151911521,1,125.40,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224824,55574.00
07/24/2014 14:00,2,8.178,ACTIVE,219.61,367.60,60.006,1406224804,"274151322000088","019011112586793",25.92,56.80,0,335.44,400.36,214.7,205.3,0.800,197787.6,197787.6,17112,0,0,0,L,1151911521,1,125.85,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224825,55575.00
07/24/2014 14:00,2,8.627,ACTIVE,219.39,363.69,60.001,1406224804,"274151322000095","019011112586793",26.50,60.30,0,334.84,404.57,231.4,221.5,0.857,209610.9,209610.9,17164,0,0,0,L,1151911521,1,125.62,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224826,55576.00
07/24/2014 14:00,2,5.436,ACTIVE,220.97,424.71,60.006,1406224804,"274151322000068","019011112586793",37.19,57.00,0,376.31,450.26,204.4,195.4,0.769,142677.5,142677.5,17596,0,0,0,L,1151911521,1,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224828,55577.00
07/24/2014 14:00,2,8.219,ACTIVE,219.84,381.12,60.001,1406224804,"274151322000054","019011112586793",26.16,59.30,0,334.84,401.86,217.7,208.2,0.791,201871.7,201871.7,17243,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406224829,55578.00
07/24/2014 14:15,1,7.789,ACTIVE,217.6,380.51,60.00,1406225704,"040051121000097","019011112586793",23.87,43,0.824,315.56,389.73,185.0,178.0,0.809,31792.8,31837.4,61,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225707,55579.00
07/24/2014 14:15,1,7.807,ACTIVE,217.3,328.39,60.03,1406225704,"040051121000095","019011112586793",21.23,40,0.737,316.35,382.96,164.9,159.1,0.725,28447.699999988,28487.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225708,55580.00
07/24/2014 14:15,1,5.019,ACTIVE,217.0,352.35,60.03,1406225704,"033051125000132","019011112586793",31.93,43,0.707,317.52,380.51,159.4,152.4,0.705,29062.8,29101,127,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225709,55581.00
07/24/2014 14:15,1,4.964,ACTIVE,217.4,373.96,60.03,1406225704,"033051125000135","019011112586793",31.60,41,0.699,316.90,381.86,156.1,151.0,0.693,26831.599999964,26869.499999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225710,55582.00
07/24/2014 14:15,1,7.755,ACTIVE,216.0,364.39,60.03,1406225704,"040051121000116","019011112586793",23.78,41,0.817,314.44,387.51,183.5,175.3,0.812,31226.999999999,31270.999999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225712,55583.00
07/24/2014 14:15,1,7.908,ACTIVE,216.3,323.08,60.03,1406225704,"040051121000068","019011112586793",21.37,42,0.749,316.79,384.09,168.1,161.0,0.743,28876,28916.5,62,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225713,55584.00
07/24/2014 14:15,1,6.032,ACTIVE,216.7,319.72,60.03,1406225704,"033051125000118","019011112586793",33.85,43,0.906,313.96,392.27,203.2,195.0,0.888,36376.3,36424.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225714,55585.00
07/24/2014 14:15,1,5.143,ACTIVE,216.7,325.50,60.03,1406225704,"033051125000150","019011112586793",39.67,42,0.908,312.12,397.03,203.0,195.3,0.885,35347.5,35396.300000012,112,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225715,55586.00
07/24/2014 14:15,1,7.886,ACTIVE,217.1,363.69,60.03,1406225704,"040051121000185","019011112586793",23.59,45,0.827,315.58,389.54,185.1,178.5,0.811,34010.7,34055.500000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225717,55587.00
07/24/2014 14:15,1,8.009,ACTIVE,216.0,332.11,60.03,1406225704,"040051121000195","019011112586793",23.60,46,0.833,314.63,388.51,188.1,178.7,0.822,31439.000000001,31483.900000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225718,55588.00
07/24/2014 14:15,2,8.107,ACTIVE,218.48,359.78,60.012,1406225704,"274151322000083","019011112586793",26.12,63.00,0,334.84,399.46,214.3,204.9,0.849,204004.1,204004.1,17198,0,0,0,L,1151911521,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225719,55589.00
07/24/2014 14:15,2,8.422,ACTIVE,219.39,362.19,60.017,1406225704,"274151322000076","019011112586793",26.94,64.30,0,335.14,407.57,229.6,219.7,0.884,211679.7,211679.7,17176,0,0,0,L,1151911521,1,124.94,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225720,55590.00
07/24/2014 14:15,2,5.457,ACTIVE,218.93,402.46,60.028,1406225704,"274151322000094","019011112586793",36.86,55.30,0,375.11,446.65,204.4,195.3,0.787,144666.4,144666.4,17546,0,0,0,L,1151911521,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225721,55591.00
07/24/2014 14:15,2,8.074,ACTIVE,218.71,360.08,60.017,1406225704,"274151322000052","019011112586793",26.26,65.70,0,335.14,399.46,214.7,205.3,0.835,204769.3,204769.3,17140,0,0,0,L,1151911521,1,124.27,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225722,55592.00
07/24/2014 14:15,2,8.143,ACTIVE,218.93,366.40,59.996,1406225704,"274151322000085","019011112586793",26.50,57.70,0,335.14,401.26,218.3,208.8,0.822,203832.0,203832.0,17096,0,0,0,L,1151911521,1,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225723,55593.00
07/24/2014 14:15,2,8.098,ACTIVE,218.48,363.09,60.022,1406225704,"274151322000087","019011112586793",23.93,92.50,0,335.74,395.85,196.3,187.5,0.747,194589.4,194589.4,17135,0,0,0,L,1151911521,1,124.94,124.94,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225724,55594.00
07/24/2014 14:15,2,8.119,ACTIVE,218.71,354.67,60.012,1406225704,"274151322000088","019011112586793",25.78,58.00,0,336.04,399.46,212.0,202.7,0.791,197838.8,197838.8,17113,0,0,0,L,1151911521,1,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225725,55595.00
07/24/2014 14:15,2,8.516,ACTIVE,218.48,363.99,60.012,1406225704,"274151322000095","019011112586793",26.70,62.00,0,334.84,403.67,230.1,220.2,0.866,209666.3,209666.3,17165,0,0,0,L,1151911521,1,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225727,55596.00
07/24/2014 14:15,2,5.432,ACTIVE,219.84,419.60,60.017,1406225704,"274151322000068","019011112586793",36.82,57.30,0,375.41,447.55,203.2,194.2,0.769,142726.3,142726.3,17597,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225728,55597.00
07/24/2014 14:15,2,8.160,ACTIVE,218.93,353.47,60.049,1406225704,"274151322000054","019011112586793",26.00,59.80,0,335.14,400.66,214.7,205.3,0.809,201923.6,201923.6,17244,0,0,0,L,1151911521,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406225729,55598.00
07/24/2014 14:30,1,7.731,ACTIVE,218.1,383.92,60.00,1406226604,"040051121000097","019011112586793",24.01,43,0.817,314.62,387.74,184.7,177.5,0.802,31837.4,31881.5,63,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226606,55599.00
07/24/2014 14:30,1,7.745,ACTIVE,217.4,372.07,60.03,1406226604,"040051121000095","019011112586793",21.26,41,0.728,316.65,382.25,163.8,157.5,0.722,28487.699999988,28527.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226607,55600.00
07/24/2014 14:30,1,4.980,ACTIVE,217.3,323.95,60.00,1406226604,"033051125000132","019011112586793",31.90,43,0.696,316.80,378.88,158.1,150.7,0.693,29101,29138.6,129,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226608,55601.00
07/24/2014 14:30,1,4.893,ACTIVE,218.1,341.23,60.00,1406226604,"033051125000135","019011112586793",31.88,42,0.691,316.83,379.21,155.2,149.8,0.683,26869.499999964,26906.899999976,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226610,55602.00
07/24/2014 14:30,1,7.719,ACTIVE,217.1,368.20,60.03,1406226604,"040051121000116","019011112586793",23.82,41,0.811,312.39,385.36,183.0,174.5,0.800,31270.999999999,31314.499999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226611,55603.00
07/24/2014 14:30,1,7.810,ACTIVE,217.2,365.66,60.03,1406226604,"040051121000068","019011112586793",21.40,42,0.737,316.77,381.81,166.3,158.8,0.731,28916.5,28956.5,64,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226612,55604.00
07/24/2014 14:30,1,5.958,ACTIVE,217.4,334.37,60.00,1406226604,"033051125000118","019011112586793",34.27,43,0.900,313.78,391.15,203.2,194.3,0.878,36424.7,36473.2,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226614,55605.00
07/24/2014 14:30,1,5.150,ACTIVE,217.7,343.82,60.00,1406226604,"033051125000150","019011112586793",39.64,42,0.908,311.56,395.41,203.1,196.2,0.880,35396.300000012,35445,114,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226615,55606.00
07/24/2014 14:30,1,7.801,ACTIVE,217.9,382.40,60.00,1406226604,"040051121000185","019011112586793",23.78,45,0.822,315.98,386.67,184.6,178.2,0.804,34055.500000012,34099.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226616,55607.00
07/24/2014 14:30,1,7.931,ACTIVE,216.7,333.28,60.03,1406226604,"040051121000195","019011112586793",23.70,45,0.825,315.12,386.69,187.0,177.8,0.812,31483.900000001,31528.300000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226617,55608.00
07/24/2014 14:30,2,8.062,ACTIVE,218.93,355.58,60.022,1406226604,"274151322000083","019011112586793",26.10,64.00,0,335.44,399.76,213.2,203.8,0.849,204055.1,204055.1,17199,0,0,0,L,1151911521,1,124.27,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226618,55609.00
07/24/2014 14:30,2,8.500,ACTIVE,219.84,376.62,60.001,1406226604,"274151322000076","019011112586793",26.50,64.50,0,335.44,402.16,227.8,218.0,0.862,211734.4,211734.4,17177,0,0,0,L,1151911521,1,125.17,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226619,55610.00
07/24/2014 14:30,2,5.408,ACTIVE,219.16,397.05,60.001,1406226604,"274151322000094","019011112586793",36.64,56.00,0,373.91,446.95,200.8,191.9,0.765,144714.6,144714.6,17547,0,0,0,L,1151911521,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226620,55611.00
07/24/2014 14:30,2,8.016,ACTIVE,219.16,378.72,60.006,1406226604,"274151322000052","019011112586793",26.34,66.30,0,334.54,399.76,213.8,204.4,0.818,204820.3,204820.3,17141,0,0,0,L,1151911521,1,124.72,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226621,55612.00
07/24/2014 14:30,2,8.012,ACTIVE,219.39,359.48,60.006,1406226604,"274151322000085","019011112586793",26.56,58.50,0,335.44,401.56,215.3,205.9,0.787,203883.9,203883.9,17097,0,0,0,L,1151911521,1,125.62,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226622,55613.00
07/24/2014 14:30,2,8.006,ACTIVE,218.71,353.17,59.996,1406226604,"274151322000087","019011112586793",23.99,93.00,0,336.04,395.55,194.3,185.6,0.729,194636.1,194636.1,17136,0,0,0,L,1151911521,1,124.94,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226623,55614.00
07/24/2014 14:30,2,8.066,ACTIVE,218.71,358.88,60.001,1406226604,"274151322000088","019011112586793",25.70,60.00,0,335.44,399.46,209.9,200.7,0.782,197889.3,197889.3,17114,0,0,0,L,1151911521,1,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226624,55615.00
07/24/2014 14:30,2,8.463,ACTIVE,219.16,377.22,59.975,1406226604,"274151322000095","019011112586793",26.60,63.70,0,335.44,403.67,227.7,217.8,0.862,209721.0,209721.0,17166,0,0,0,L,1151911521,1,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226625,55616.00
07/24/2014 14:30,2,5.193,ACTIVE,220.06,411.18,59.996,1406226604,"274151322000068","019011112586793",37.81,58.80,0,374.21,446.35,198.8,189.9,0.751,142774.3,142774.3,17598,0,0,0,L,1151911521,1,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226626,55617.00
07/24/2014 14:30,2,8.139,ACTIVE,219.39,373.61,60.006,1406226604,"274151322000054","019011112586793",25.72,60.50,0,335.14,400.36,211.7,202.4,0.791,201974.6,201974.6,17245,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406226627,55618.00
07/24/2014 14:45,1,7.610,ACTIVE,217.9,357.09,60.00,1406227505,"040051121000097","019011112586793",23.84,44,0.799,283.81,414.02,180.5,173.1,0.784,31881.5,31925.2,65,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227507,55619.00
07/24/2014 14:45,1,7.561,ACTIVE,218.4,375.87,60.03,1406227505,"040051121000095","019011112586793",21.47,42,0.718,313.44,382.55,161.5,155.3,0.708,28527.199999988,28566.199999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227508,55620.00
07/24/2014 14:45,1,4.905,ACTIVE,217.8,349.60,60.03,1406227505,"033051125000132","019011112586793",31.86,44,0.682,316.86,379.57,155.5,147.9,0.683,29138.6,29175.8,131,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227510,55621.00
07/24/2014 14:45,1,4.828,ACTIVE,218.5,363.84,60.03,1406227505,"033051125000135","019011112586793",31.73,42,0.676,316.98,380.35,152.4,147.1,0.673,26906.899999976,26943.899999976,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227511,55622.00
07/24/2014 14:45,1,7.594,ACTIVE,217.4,327.43,60.00,1406227505,"040051121000116","019011112586793",23.67,41,0.793,268.56,417.19,178.9,171.2,0.783,31314.499999999,31357.900000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227513,55623.00
07/24/2014 14:45,1,7.660,ACTIVE,218.4,372.07,60.03,1406227505,"040051121000068","019011112586793",21.52,43,0.725,315.65,381.45,164.0,157.5,0.720,28956.5,28996.199999988,66,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227514,55624.00
07/24/2014 14:45,1,5.793,ACTIVE,218.2,370.03,60.00,1406227505,"033051125000118","019011112586793",35.22,44,0.898,312.45,391.44,203.0,195.0,0.879,36473.2,36521.8,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227515,55625.00
07/24/2014 14:45,1,5.259,ACTIVE,218.1,346.48,60.00,1406227505,"033051125000150","019011112586793",38.78,43,0.901,311.76,394.09,202.9,195.7,0.876,35445,35493.900000036,116,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227517,55626.00
07/24/2014 14:45,1,7.734,ACTIVE,218.3,325.25,60.00,1406227505,"040051121000185","019011112586793",23.41,45,0.800,314.82,386.42,180.2,174.1,0.785,34099.7,34143.600000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227518,55627.00
07/24/2014 14:45,1,7.772,ACTIVE,217.6,364.80,60.03,1406227505,"040051121000195","019011112586793",23.61,46,0.802,313.65,386.46,182.5,173.5,0.792,31528.300000001,31572.300000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227519,55628.00
07/24/2014 14:45,2,7.926,ACTIVE,218.71,353.77,59.996,1406227505,"274151322000083","019011112586793",26.10,64.30,0,334.54,398.86,209.4,200.2,0.809,204105.7,204105.7,17200,0,0,0,L,1151911521,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227520,55629.00
07/24/2014 14:45,2,8.328,ACTIVE,219.39,354.97,60.006,1406227505,"274151322000076","019011112586793",26.64,65.30,0,335.44,402.46,224.3,214.6,0.844,211788.6,211788.6,17178,0,0,0,L,1151911521,1,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227521,55630.00
07/24/2014 14:45,2,5.307,ACTIVE,218.93,397.96,60.001,1406227505,"274151322000094","019011112586793",36.88,56.80,0,374.51,445.75,199.5,190.6,0.747,144762.3,144762.3,17548,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227522,55631.00
07/24/2014 14:45,2,7.898,ACTIVE,218.93,371.21,59.996,1406227505,"274151322000052","019011112586793",26.22,65.30,0,335.44,399.16,209.6,200.4,0.769,204870.9,204870.9,17142,0,0,0,L,1151911521,1,124.49,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227523,55632.00
07/24/2014 14:45,2,7.869,ACTIVE,219.16,378.72,59.996,1406227505,"274151322000085","019011112586793",26.82,59.30,0,336.04,401.26,213.6,204.2,0.822,203935.2,203935.2,17098,0,0,0,L,1151911521,1,125.62,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227524,55633.00
07/24/2014 14:45,2,7.826,ACTIVE,218.48,375.71,60.001,1406227505,"274151322000087","019011112586793",24.27,93.00,0,335.74,395.55,192.3,183.7,0.720,194682.3,194682.3,17137,0,0,0,L,1151911521,1,124.94,125.17,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227525,55634.00
07/24/2014 14:45,2,7.877,ACTIVE,218.93,353.17,60.001,1406227505,"274151322000088","019011112586793",26.02,60.00,0,335.74,398.86,207.4,198.3,0.773,197939.1,197939.1,17115,0,0,0,L,1151911521,1,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227526,55635.00
07/24/2014 14:45,2,8.324,ACTIVE,218.71,373.01,60.006,1406227505,"274151322000095","019011112586793",26.62,63.70,0,335.74,403.67,224.3,214.6,0.835,209775.2,209775.2,17167,0,0,0,L,1151911521,1,125.40,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227527,55636.00
07/24/2014 14:45,2,5.248,ACTIVE,219.84,404.57,60.001,1406227505,"274151322000068","019011112586793",37.09,59.00,0,372.11,444.24,197.9,189.1,0.751,142821.8,142821.8,17599,0,0,0,L,1151911521,1,125.62,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227528,55637.00
07/24/2014 14:45,2,7.928,ALERT,218.93,378.42,60.001,1406227505,"274151322000054","019011112586793",26.10,61.30,0,301.47,400.66,209.5,200.3,0.787,202024.7,202024.7,17246,0,0,0,L,1151911521,1,124.94,125.17,0002,52,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406227530,55638.00
07/24/2014 15:00,1,7.429,ALERT,220.1,340.73,60.03,1406228405,"040051121000097","019011112586793",24.14,44,0.785,276.24,424.45,178.5,171.5,0.773,31925.2,31968.1,67,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406228407,55639.00
07/24/2014 15:00,1,7.436,ACTIVE,219.7,334.99,60.03,1406228405,"040051121000095","019011112586793",21.67,41,0.707,318.01,382.61,160.3,154.1,0.701,28566.199999988,28604.600000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228409,55640.00
07/24/2014 15:00,1,4.758,ACTIVE,220.1,337.30,60.03,1406228405,"033051125000132","019011112586793",32.59,43,0.671,319.44,381.25,154.3,146.9,0.671,29175.8,29212.5,133,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228410,55641.00
07/24/2014 15:00,1,4.753,ACTIVE,219.8,361.76,60.03,1406228405,"033051125000135","019011112586793",31.92,42,0.666,305.47,393.76,151.0,145.6,0.662,26943.899999976,26980.199999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228411,55642.00
07/24/2014 15:00,1,7.365,ACTIVE,219.0,381.76,60.00,1406228405,"040051121000116","019011112586793",24.25,41,0.784,290.17,419.69,177.7,170.3,0.776,31357.900000035,31400.100000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228412,55643.00
07/24/2014 15:00,1,7.472,ACTIVE,219.4,367.90,60.03,1406228405,"040051121000068","019011112586793",21.96,43,0.717,318.58,382.41,163.3,156.1,0.716,28996.199999988,29035.199999988,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228414,55644.00
07/24/2014 15:00,1,5.586,ACTIVE,219.7,342.13,60.03,1406228405,"033051125000118","019011112586793",36.55,44,0.894,316.36,393.74,203.2,195.1,0.875,36521.8,36570.2,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228415,55645.00
07/24/2014 15:00,1,5.411,ACTIVE,219.8,360.81,60.03,1406228405,"033051125000150","019011112586793",37.70,43,0.898,314.67,395.89,203.0,195.8,0.878,35493.900000036,35542.699999988,118,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228416,55646.00
07/24/2014 15:00,1,7.511,ACTIVE,220.0,378.11,60.03,1406228405,"040051121000185","019011112586793",23.85,45,0.785,305.90,406.39,178.2,171.8,0.774,34143.600000036,34186.600000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228418,55647.00
07/24/2014 15:00,1,7.567,ACTIVE,219.2,362.49,60.03,1406228405,"040051121000195","019011112586793",24.04,45,0.790,288.00,413.86,181.0,172.1,0.780,31572.300000001,31615.300000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228419,55648.00
07/24/2014 15:00,2,7.742,ACTIVE,219.84,382.63,60.012,1406228405,"274151322000083","019011112586793",26.56,64.30,0,333.63,397.96,207.9,198.7,0.826,204155.3,204155.3,17201,0,0,0,L,1151911521,1,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228420,55649.00
