ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 15:00,2,8.096,ALERT,220.97,384.73,60.017,1406228405,"274151322000076","019011112586793",27.12,64.00,0,292.46,400.66,222.3,212.7,0.849,211841.6,211841.6,17179,0,0,0,L,1151911521,1,126.30,126.07,0002,54,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228422,55650.00
07/24/2014 15:00,2,5.209,ALERT,220.06,422.90,60.012,1406228405,"274151322000094","019011112586793",37.01,56.00,0,301.17,487.53,196.9,188.2,0.751,144808.7,144808.7,17549,0,0,0,L,1151911521,1,125.85,126.07,0002,49,0,0,0,0,0,0,2,1196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228424,55651.00
07/24/2014 15:00,2,7.684,ALERT,220.29,375.71,60.012,1406228405,"274151322000052","019011112586793",26.68,66.70,0,302.37,415.39,207.4,198.3,0.809,204920.3,204920.3,17143,0,0,0,L,1151911521,1,125.40,126.07,0002,55,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228426,55652.00
07/24/2014 15:00,2,7.779,ALERT,220.29,367.60,60.012,1406228405,"274151322000085","019011112586793",26.80,58.80,0,301.17,398.56,210.9,201.7,0.787,203985.6,203985.6,17099,0,0,0,L,1151911521,1,126.53,125.62,0002,53,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228427,55653.00
07/24/2014 15:00,2,7.695,ALERT,219.84,357.38,60.017,1406228405,"274151322000087","019011112586793",24.53,94.00,0,299.97,394.35,191.1,182.6,0.712,194727.6,194727.6,17138,0,0,0,L,1151911521,1,126.07,125.62,0002,84,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228429,55654.00
07/24/2014 15:00,2,7.607,ALERT,220.29,369.10,60.028,1406228405,"274151322000088","019011112586793",26.60,59.50,0,302.07,397.05,204.5,195.4,0.756,197987.9,197987.9,17116,0,0,0,L,1151911521,1,126.30,125.62,0002,50,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228431,55655.00
07/24/2014 15:00,2,8.170,ALERT,220.06,362.79,60.017,1406228405,"274151322000095","019011112586793",26.94,63.00,0,303.58,401.26,222.7,213.0,0.800,209828.3,209828.3,17168,0,0,0,L,1151911521,1,126.30,125.62,0002,52,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228433,55656.00
07/24/2014 15:00,2,5.203,ALERT,220.97,418.70,60.012,1406228405,"274151322000068","019011112586793",36.92,58.30,0,300.87,490.53,195.4,186.7,0.738,142868.3,142868.3,17600,0,0,0,L,1151911521,1,126.53,126.07,0002,50,0,0,0,0,0,0,1,1181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228435,55657.00
07/24/2014 15:00,2,7.674,ALERT,220.29,373.31,60.028,1406228405,"274151322000054","019011112586793",26.68,61.30,0,301.47,400.36,207.4,198.2,0.769,202074.1,202074.1,17248,0,0,0,L,1151911521,1,125.85,125.62,0002,51,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406228436,55658.00
07/24/2014 15:15,1,7.225,ACTIVE,218.5,334.97,60.00,1406229304,"040051121000097","019011112586793",24.08,44,0.766,307.08,399.34,173.1,166.4,0.756,31968.1,32009.8,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229306,55659.00
07/24/2014 15:15,1,7.301,ACTIVE,218.5,365.77,60.00,1406229304,"040051121000095","019011112586793",21.41,42,0.688,317.80,382.06,155.5,149.5,0.683,28604.600000024,28642.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229308,55660.00
07/24/2014 15:15,1,4.664,ACTIVE,217.8,330.49,60.00,1406229304,"033051125000132","019011112586793",32.17,43,0.655,318.28,382.40,149.3,142.0,0.656,29212.5,29248.2,135,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229309,55661.00
07/24/2014 15:15,1,4.617,ACTIVE,218.7,356.21,60.00,1406229304,"033051125000135","019011112586793",31.83,42,0.650,319.49,380.70,146.2,141.6,0.645,26980.199999988,27015.599999964,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229310,55662.00
07/24/2014 15:15,1,7.221,ACTIVE,217.2,378.50,60.00,1406229304,"040051121000116","019011112586793",24.00,41,0.763,314.81,385.99,172.4,164.5,0.755,31400.100000011,31441.400000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229312,55663.00
07/24/2014 15:15,1,7.238,ACTIVE,217.5,323.22,60.00,1406229304,"040051121000068","019011112586793",21.94,43,0.699,317.95,382.07,158.0,151.3,0.697,29035.199999988,29073.100000024,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229313,55664.00
07/24/2014 15:15,1,5.292,ACTIVE,218.0,330.97,60.00,1406229304,"033051125000118","019011112586793",37.71,44,0.878,313.65,394.05,198.6,190.3,0.864,36570.2,36618.1,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229314,55665.00
07/24/2014 15:15,1,5.263,ACTIVE,218.6,350.95,60.00,1406229304,"033051125000150","019011112586793",37.56,43,0.874,315.01,394.21,196.7,190.0,0.858,35542.699999988,35590.400000036,120,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229316,55666.00
07/24/2014 15:15,1,7.343,ACTIVE,218.4,377.41,60.00,1406229304,"040051121000185","019011112586793",23.61,45,0.763,317.70,387.73,172.5,165.8,0.759,34186.600000036,34228.399999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229317,55667.00
07/24/2014 15:15,1,7.388,ACTIVE,217.8,344.61,60.00,1406229304,"040051121000195","019011112586793",23.87,46,0.771,317.10,386.20,175.5,167.0,0.765,31615.300000001,31657.400000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229318,55668.00
07/24/2014 15:15,2,7.561,ACTIVE,219.16,369.10,59.990,1406229304,"274151322000083","019011112586793",26.40,64.50,0,335.74,396.75,202.1,193.1,0.804,204203.8,204203.8,17202,0,0,0,L,1151911521,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229319,55669.00
07/24/2014 15:15,2,7.857,ACTIVE,219.84,378.42,59.996,1406229304,"274151322000076","019011112586793",27.15,64.80,0,336.04,400.66,216.3,206.8,0.826,211893.4,211893.4,17181,0,0,0,L,1151911521,1,125.17,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229320,55670.00
07/24/2014 15:15,2,5.035,ACTIVE,219.39,420.80,59.990,1406229304,"274151322000094","019011112586793",37.31,56.80,0,376.92,444.85,190.5,182.0,0.738,144854.4,144854.4,17551,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229321,55671.00
07/24/2014 15:15,2,7.521,ACTIVE,219.61,363.39,59.990,1406229304,"274151322000052","019011112586793",26.46,65.70,0,334.84,396.75,201.7,192.7,0.787,204968.7,204968.7,17145,0,0,0,L,1151911521,1,124.49,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229322,55672.00
07/24/2014 15:15,2,7.496,ACTIVE,219.61,377.82,59.996,1406229304,"274151322000085","019011112586793",27.00,58.80,0,335.14,397.96,205.0,195.9,0.760,204034.9,204034.9,17101,0,0,0,L,1151911521,1,125.40,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229323,55673.00
07/24/2014 15:15,2,7.500,ACTIVE,219.39,363.99,59.996,1406229304,"274151322000087","019011112586793",24.41,93.50,0,334.84,393.45,185.5,177.2,0.689,194772.2,194772.2,17140,0,0,0,L,1151911521,1,124.94,125.62,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229324,55674.00
07/24/2014 15:15,2,7.512,ACTIVE,219.39,374.51,59.990,1406229304,"274151322000088","019011112586793",26.18,60.00,0,335.74,396.45,199.1,190.2,0.742,198035.7,198035.7,17118,0,0,0,L,1151911521,1,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229325,55675.00
07/24/2014 15:15,2,7.842,ACTIVE,219.16,385.93,59.990,1406229304,"274151322000095","019011112586793",27.25,63.30,0,335.14,400.66,216.4,206.9,0.822,209880.2,209880.2,17170,0,0,0,L,1151911521,1,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229326,55676.00
07/24/2014 15:15,2,5.135,ACTIVE,220.52,415.69,59.996,1406229304,"274151322000068","019011112586793",36.48,59.50,0,373.61,444.54,188.9,180.4,0.720,142913.7,142913.7,17602,0,0,0,L,1151911521,1,125.40,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229327,55677.00
07/24/2014 15:15,2,7.492,ACTIVE,219.39,372.11,59.985,1406229304,"274151322000054","019011112586793",26.54,61.30,0,335.14,397.96,201.3,192.4,0.756,202122.4,202122.4,17250,0,0,0,L,1151911521,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406229328,55678.00
07/24/2014 15:30,1,7.009,ACTIVE,219.5,328.71,60.03,1406230204,"040051121000097","019011112586793",24.30,44,0.747,316.50,384.38,169.4,162.9,0.743,32009.8,32050.7,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230206,55679.00
07/24/2014 15:30,1,7.009,ACTIVE,218.3,335.53,60.03,1406230204,"040051121000095","019011112586793",21.83,41,0.672,315.39,379.57,152.2,146.1,0.669,28642.100000024,28679,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230207,55680.00
07/24/2014 15:30,1,4.528,ACTIVE,218.8,371.38,60.00,1406230204,"033051125000132","019011112586793",32.38,43,0.639,318.66,377.26,145.9,139.1,0.640,29248.2,29283.2,137,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230209,55681.00
07/24/2014 15:30,1,4.465,ACTIVE,219.8,372.51,60.00,1406230204,"033051125000135","019011112586793",32.20,41,0.632,318.51,377.00,143.1,138.2,0.631,27015.599999964,27050.399999976,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230210,55682.00
07/24/2014 15:30,1,7.011,ACTIVE,218.2,370.99,60.03,1406230204,"040051121000116","019011112586793",24.23,41,0.745,316.09,382.81,169.0,161.5,0.737,31441.400000011,31482.000000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230211,55683.00
07/24/2014 15:30,1,7.076,ACTIVE,219.0,328.22,60.00,1406230204,"040051121000068","019011112586793",22.02,43,0.682,317.43,380.78,155.0,148.7,0.682,29073.100000024,29110.4,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230213,55684.00
07/24/2014 15:30,1,5.156,ACTIVE,218.7,329.06,60.03,1406230204,"033051125000118","019011112586793",37.84,43,0.858,313.95,391.41,194.1,186.2,0.841,36618.1,36665,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230214,55685.00
07/24/2014 15:30,1,5.129,ACTIVE,219.3,343.28,60.03,1406230204,"033051125000150","019011112586793",37.71,43,0.854,314.10,391.42,192.4,186.2,0.835,35590.400000036,35636.900000036,122,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230215,55686.00
07/24/2014 15:30,1,7.120,ACTIVE,219.4,355.99,60.00,1406230204,"040051121000185","019011112586793",23.89,45,0.747,317.40,384.06,169.2,163.2,0.736,34228.399999988,34269.600000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230217,55687.00
07/24/2014 15:30,1,7.155,ACTIVE,218.1,369.64,60.03,1406230204,"040051121000195","019011112586793",24.14,45,0.754,316.64,384.15,171.9,163.5,0.748,31657.400000001,31698.500000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230218,55688.00
07/24/2014 15:30,2,7.328,ACTIVE,219.61,361.29,60.012,1406230204,"274151322000083","019011112586793",26.66,64.30,0,333.93,396.15,197.8,189.0,0.791,204251.5,204251.5,17203,0,0,0,L,1151911521,1,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230219,55689.00
07/24/2014 15:30,2,7.717,ACTIVE,220.97,375.71,60.017,1406230204,"274151322000076","019011112586793",27.04,64.00,0,336.34,399.76,211.2,201.9,0.809,211944.4,211944.4,17182,0,0,0,L,1151911521,1,125.62,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230220,55690.00
07/24/2014 15:30,2,4.998,ACTIVE,220.29,418.39,60.017,1406230204,"274151322000094","019011112586793",36.78,55.80,0,378.72,450.26,186.6,178.1,0.707,144899.1,144899.1,17552,0,0,0,L,1151911521,1,125.40,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230221,55691.00
07/24/2014 15:30,2,7.285,ACTIVE,220.06,356.48,60.012,1406230204,"274151322000052","019011112586793",26.72,65.70,0,335.44,396.45,197.0,188.3,0.742,205016.3,205016.3,17146,0,0,0,L,1151911521,1,124.94,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230222,55692.00
07/24/2014 15:30,2,7.320,ACTIVE,220.52,369.10,60.017,1406230204,"274151322000085","019011112586793",27.10,58.30,0,336.64,397.96,200.7,191.8,0.747,204083.3,204083.3,17102,0,0,0,L,1151911521,1,126.07,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230223,55693.00
07/24/2014 15:30,2,7.289,ACTIVE,220.06,373.61,60.017,1406230204,"274151322000087","019011112586793",24.71,93.00,0,335.44,392.85,182.3,174.0,0.676,194816.0,194816.0,17141,0,0,0,L,1151911521,1,125.40,125.85,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230223,55694.00
07/24/2014 15:30,2,7.201,ACTIVE,220.06,358.58,60.006,1406230204,"274151322000088","019011112586793",26.70,58.00,0,336.64,403.07,194.7,186.0,0.725,198082.6,198082.6,17119,0,0,0,L,1151911521,1,126.07,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230224,55695.00
07/24/2014 15:30,2,7.797,ACTIVE,220.06,378.42,60.012,1406230204,"274151322000095","019011112586793",26.88,61.30,0,335.74,400.66,212.2,202.8,0.791,209931.4,209931.4,17171,0,0,0,L,1151911521,1,125.85,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230225,55696.00
07/24/2014 15:30,2,4.777,ACTIVE,221.19,429.82,60.017,1406230204,"274151322000068","019011112586793",38.09,58.50,0,379.02,446.95,184.3,176.0,0.689,142958.3,142958.3,17603,0,0,0,L,1151911521,1,126.07,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230226,55697.00
07/24/2014 15:30,2,7.357,ACTIVE,220.06,380.52,60.001,1406230204,"274151322000054","019011112586793",26.48,60.80,0,336.04,398.26,197.2,188.4,0.734,202170.0,202170.0,17251,0,0,0,L,1151911521,1,125.85,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406230227,55698.00
07/24/2014 15:45,1,6.789,ACTIVE,218.4,326.33,60.03,1406231104,"040051121000097","019011112586793",24.48,43,0.733,292.86,403.36,165.4,158.9,0.725,32050.7,32090.9,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231106,55699.00
07/24/2014 15:45,1,6.747,ACTIVE,218.4,360.69,60.00,1406231104,"040051121000095","019011112586793",22.11,40,0.659,318.04,379.43,148.5,142.7,0.656,28679,28714.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231108,55700.00
07/24/2014 15:45,1,4.374,ACTIVE,218.5,357.93,60.00,1406231104,"033051125000132","019011112586793",32.64,42,0.622,318.83,377.29,142.1,135.5,0.627,29283.2,29317.5,139,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231109,55701.00
07/24/2014 15:45,1,4.298,ACTIVE,218.9,358.95,60.03,1406231104,"033051125000135","019011112586793",32.58,40,0.618,318.52,378.44,139.3,134.8,0.617,27050.399999976,27084.5,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231110,55702.00
07/24/2014 15:45,1,6.764,ACTIVE,217.5,360.22,60.00,1406231104,"040051121000116","019011112586793",24.46,40,0.729,315.91,383.21,164.6,157.6,0.720,31482.000000011,31521.800000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231111,55703.00
07/24/2014 15:45,1,6.836,ACTIVE,218.5,330.62,60.00,1406231104,"040051121000068","019011112586793",22.22,42,0.669,318.15,380.02,151.2,145.3,0.667,29110.4,29147.1,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231113,55704.00
07/24/2014 15:45,1,4.991,ACTIVE,218.0,379.14,60.03,1406231104,"033051125000118","019011112586793",37.93,43,0.832,314.69,390.66,188.4,180.3,0.817,36665,36710.7,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231114,55705.00
07/24/2014 15:45,1,4.946,ACTIVE,218.0,325.67,60.03,1406231104,"033051125000150","019011112586793",37.94,42,0.831,315.47,391.87,186.7,179.9,0.814,35636.900000036,35682.400000036,124,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231115,55706.00
07/24/2014 15:45,1,6.872,ACTIVE,218.7,349.45,60.03,1406231104,"040051121000185","019011112586793",24.08,43,0.729,281.52,410.14,164.6,158.7,0.722,34269.600000036,34309.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231117,55707.00
07/24/2014 15:45,1,6.980,ACTIVE,218.0,358.29,60.00,1406231104,"040051121000195","019011112586793",24.03,44,0.733,279.72,410.59,166.9,159.2,0.729,31698.500000001,31738.800000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231118,55708.00
07/24/2014 15:45,2,7.068,ACTIVE,219.16,379.32,60.001,1406231104,"274151322000083","019011112586793",26.92,61.70,0,336.04,395.25,192.6,184.0,0.760,204298.2,204298.2,17204,0,0,0,L,1151911521,1,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231119,55709.00
07/24/2014 15:45,2,7.408,ACTIVE,220.29,375.71,60.001,1406231104,"274151322000076","019011112586793",27.41,62.30,0,336.94,398.56,205.6,196.5,0.787,211994.3,211994.3,17183,0,0,0,L,1151911521,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231120,55710.00
07/24/2014 15:45,2,4.734,ACTIVE,219.61,413.59,60.006,1406231104,"274151322000094","019011112586793",37.11,53.80,0,379.92,446.05,177.9,169.8,0.689,144942.7,144942.7,17553,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231121,55711.00
07/24/2014 15:45,2,7.029,ACTIVE,220.06,375.71,60.001,1406231104,"274151322000052","019011112586793",26.90,63.70,0,335.74,394.65,191.4,182.8,0.725,205062.6,205062.6,17147,0,0,0,L,1151911521,1,125.17,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231122,55712.00
07/24/2014 15:45,2,7.082,ACTIVE,219.84,376.01,60.001,1406231104,"274151322000085","019011112586793",27.23,57.00,0,336.34,396.15,195.1,186.4,0.729,204130.6,204130.6,17103,0,0,0,L,1151911521,1,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231123,55713.00
07/24/2014 15:45,2,7.062,ACTIVE,219.61,370.00,60.006,1406231104,"274151322000087","019011112586793",24.95,92.50,0,336.34,391.04,178.5,170.3,0.676,194859.2,194859.2,17142,0,0,0,L,1151911521,1,125.40,125.40,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231124,55714.00
07/24/2014 15:45,2,6.943,ACTIVE,219.61,376.62,59.975,1406231104,"274151322000088","019011112586793",26.90,56.80,0,336.04,394.05,189.0,180.5,0.707,198128.4,198128.4,17120,0,0,0,L,1151911521,1,126.07,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231125,55715.00
07/24/2014 15:45,2,7.469,ACTIVE,219.39,363.69,60.022,1406231104,"274151322000095","019011112586793",27.29,60.80,0,335.14,398.56,206.4,197.3,0.756,209981.5,209981.5,17172,0,0,0,L,1151911521,1,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231127,55716.00
07/24/2014 15:45,2,4.766,ACTIVE,220.52,413.89,60.006,1406231104,"274151322000068","019011112586793",37.29,55.80,0,381.73,446.95,180.5,172.3,0.685,143001.8,143001.8,17604,0,0,0,L,1151911521,1,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231128,55717.00
07/24/2014 15:45,2,7.025,ACTIVE,219.39,376.31,60.006,1406231104,"274151322000054","019011112586793",26.98,59.30,0,335.74,395.25,191.9,183.3,0.720,202216.3,202216.3,17252,0,0,0,L,1151911521,1,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406231128,55718.00
07/24/2014 16:00,1,6.526,ALERT,217.0,370.99,60.03,1406232004,"040051121000097","019011112586793",24.49,42,0.708,270.74,448.96,159.0,152.8,0.701,32090.9,32129.8,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406232007,55719.00
07/24/2014 16:00,1,6.524,ALERT,217.1,337.14,60.03,1406232004,"040051121000095","019011112586793",21.98,39,0.635,300.71,377.13,142.6,137.1,0.630,28714.900000036,28749.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406232009,55720.00
07/24/2014 16:00,1,4.161,ACTIVE,217.2,337.63,60.03,1406232004,"033051125000132","019011112586793",33.00,41,0.601,301.98,374.85,136.6,129.9,0.608,29317.5,29350.6,141,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232010,55721.00
07/24/2014 16:00,1,4.101,ALERT,217.2,325.74,60.03,1406232004,"033051125000135","019011112586793",32.80,40,0.596,280.53,436.97,133.8,129.0,0.601,27084.5,27117.399999976,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406232012,55722.00
07/24/2014 16:00,1,6.506,ACTIVE,216.3,360.25,60.03,1406232004,"040051121000116","019011112586793",24.53,39,0.706,298.08,380.68,158.8,151.3,0.702,31521.800000011,31560.500000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232013,55723.00
07/24/2014 16:00,1,6.564,ACTIVE,216.8,323.09,60.07,1406232004,"040051121000068","019011112586793",22.21,41,0.643,301.70,377.03,145.0,138.6,0.649,29147.1,29182.5,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232014,55724.00
07/24/2014 16:00,1,4.787,ACTIVE,216.9,343.31,60.03,1406232004,"033051125000118","019011112586793",37.96,41,0.806,299.68,406.31,180.8,173.5,0.792,36710.7,36755,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232015,55725.00
07/24/2014 16:00,1,4.736,ACTIVE,217.4,375.42,60.03,1406232004,"033051125000150","019011112586793",38.04,41,0.803,279.47,456.35,179.3,173.4,0.789,35682.400000036,35726.400000036,126,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232017,55726.00
07/24/2014 16:00,1,6.608,ACTIVE,217.4,373.78,60.03,1406232004,"040051121000185","019011112586793",24.08,43,0.708,271.84,417.40,158.3,152.5,0.704,34309.7,34348.500000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232018,55727.00
07/24/2014 16:00,1,6.599,ACTIVE,216.6,353.13,60.07,1406232004,"040051121000195","019011112586793",24.46,43,0.712,282.29,422.76,160.6,153.2,0.709,31738.800000001,31777.800000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232019,55728.00
07/24/2014 16:00,2,6.715,ACTIVE,216.67,364.29,60.028,1406232004,"274151322000083","019011112586793",27.27,59.80,0,325.22,394.05,185.5,177.1,0.742,204343.4,204343.4,17205,0,0,0,L,1151911521,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232020,55729.00
07/24/2014 16:00,2,7.080,ALERT,218.03,371.81,60.022,1406232004,"274151322000076","019011112586793",27.53,60.30,0,295.76,401.26,197.3,188.6,0.760,212042.3,212042.3,17184,0,0,0,L,1151911521,1,124.49,124.72,0002,49,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232022,55730.00
07/24/2014 16:00,2,4.568,ACTIVE,217.35,406.67,60.028,1406232004,"274151322000094","019011112586793",37.45,53.50,0,382.63,450.26,173.0,165.1,0.667,144984.8,144984.8,17554,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232023,55731.00
07/24/2014 16:00,2,6.756,ALERT,217.58,352.87,60.022,1406232004,"274151322000052","019011112586793",26.98,61.30,0,301.17,393.45,184.6,176.3,0.703,205107.4,205107.4,17148,0,0,0,L,1151911521,1,124.04,124.49,0002,51,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232025,55732.00
07/24/2014 16:00,2,6.834,ALERT,217.58,365.80,60.022,1406232004,"274151322000085","019011112586793",27.06,55.50,0,301.47,394.65,187.2,178.8,0.712,204176.2,204176.2,17104,0,0,0,L,1151911521,1,124.94,124.04,0002,49,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232027,55733.00
07/24/2014 16:00,2,6.752,ACTIVE,217.35,365.49,60.022,1406232004,"274151322000087","019011112586793",25.41,91.00,0,327.02,391.34,173.6,165.6,0.650,194901.2,194901.2,17143,0,0,0,L,1151911521,1,124.27,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232028,55734.00
07/24/2014 16:00,2,6.707,ACTIVE,217.35,353.17,60.028,1406232004,"274151322000088","019011112586793",26.74,56.00,0,318.61,429.22,181.4,173.2,0.685,198172.7,198172.7,17121,0,0,0,L,1151911521,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232029,55735.00
07/24/2014 16:00,2,7.156,ACTIVE,217.13,353.47,60.017,1406232004,"274151322000095","019011112586793",27.45,58.50,0,326.42,397.96,198.9,190.1,0.738,210030.0,210030.0,17173,0,0,0,L,1151911521,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232030,55736.00
07/24/2014 16:00,2,4.564,ALERT,218.26,402.46,60.022,1406232004,"274151322000068","019011112586793",37.21,55.30,0,301.17,483.62,172.1,164.2,0.650,143043.6,143043.6,17605,0,0,0,L,1151911521,1,124.94,124.49,0002,48,0,0,0,0,0,0,1,1182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232031,55737.00
07/24/2014 16:00,2,6.764,ALERT,217.35,365.80,60.017,1406232004,"274151322000054","019011112586793",26.86,58.00,0,301.47,394.05,184.0,175.7,0.698,202261.1,202261.1,17253,0,0,0,L,1151911521,1,124.49,124.04,0002,48,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232033,55738.00
07/24/2014 16:15,1,6.167,ACTIVE,216.4,348.39,60.00,1406232904,"040051121000097","019011112586793",24.89,41,0.681,283.86,419.83,152.7,146.7,0.676,32129.8,32167.3,79,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232906,55739.00
07/24/2014 16:15,1,6.207,ACTIVE,216.1,342.15,60.00,1406232904,"040051121000095","019011112586793",22.31,38,0.615,314.06,373.33,137.8,132.0,0.612,28749.800000012,28783.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232907,55740.00
07/24/2014 16:15,1,3.966,ACTIVE,216.4,364.18,60.00,1406232904,"033051125000132","019011112586793",33.35,40,0.581,301.20,389.64,131.6,125.4,0.588,29350.6,29382.4,143,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232909,55741.00
07/24/2014 16:15,1,3.958,ACTIVE,217.1,341.04,60.00,1406232904,"033051125000135","019011112586793",32.76,38,0.577,314.43,373.52,129.0,124.7,0.582,27117.399999976,27149,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232910,55742.00
07/24/2014 16:15,1,6.205,ACTIVE,216.1,334.42,60.00,1406232904,"040051121000116","019011112586793",24.81,38,0.682,297.92,408.58,153.2,146.2,0.682,31560.500000011,31597.600000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232911,55743.00
07/24/2014 16:15,1,6.252,ACTIVE,216.6,336.15,60.00,1406232904,"040051121000068","019011112586793",22.54,40,0.622,314.73,374.81,140.2,133.8,0.628,29182.5,29216.6,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232912,55744.00
07/24/2014 16:15,1,4.575,ACTIVE,216.4,326.65,60.00,1406232904,"033051125000118","019011112586793",38.18,40,0.773,287.92,409.21,173.8,166.8,0.763,36755,36797.4,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232914,55745.00
07/24/2014 16:15,1,4.529,ACTIVE,216.4,372.23,60.00,1406232904,"033051125000150","019011112586793",38.21,40,0.772,310.91,384.24,172.2,165.9,0.762,35726.400000036,35768.699999988,128,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232915,55746.00
07/24/2014 16:15,1,6.275,ACTIVE,216.8,366.22,60.00,1406232904,"040051121000185","019011112586793",24.41,42,0.680,312.97,379.32,152.4,146.8,0.678,34348.500000012,34385.899999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232916,55747.00
07/24/2014 16:15,1,6.327,ACTIVE,216.1,324.68,60.00,1406232904,"040051121000195","019011112586793",24.55,42,0.686,287.40,398.73,154.6,147.7,0.686,31777.800000001,31815.200000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232918,55748.00
07/24/2014 16:15,2,6.490,ACTIVE,218.26,356.18,59.975,1406232904,"274151322000083","019011112586793",27.27,58.50,0,331.23,391.94,179.3,171.2,0.725,204386.9,204386.9,17206,0,0,0,L,1151911521,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232918,55749.00
07/24/2014 16:15,2,6.824,ACTIVE,219.39,364.29,59.985,1406232904,"274151322000076","019011112586793",27.57,58.50,0,318.30,419.90,190.3,181.8,0.725,212088.6,212088.6,17186,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232919,55750.00
07/24/2014 16:15,2,4.408,ACTIVE,218.71,421.70,59.990,1406232904,"274151322000094","019011112586793",37.43,51.30,0,386.83,447.55,166.1,158.4,0.645,145025.1,145025.1,17555,0,0,0,L,1151911521,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232920,55751.00
07/24/2014 16:15,2,6.477,ACTIVE,218.71,374.81,59.969,1406232904,"274151322000052","019011112586793",27.12,59.80,0,328.82,407.57,177.9,169.8,0.685,205150.6,205150.6,17150,0,0,0,L,1151911521,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232921,55752.00
07/24/2014 16:15,2,6.461,ALERT,218.93,353.77,59.985,1406232904,"274151322000085","019011112586793",27.57,53.30,0,299.67,392.55,180.4,172.2,0.681,204219.9,204219.9,17106,0,0,0,L,1151911521,1,125.40,124.49,0002,48,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232923,55753.00
07/24/2014 16:15,2,6.482,ALERT,218.71,354.67,59.990,1406232904,"274151322000087","019011112586793",25.56,88.00,0,298.17,388.04,167.8,160.1,0.628,194941.7,194941.7,17144,0,0,0,L,1151911521,1,124.72,124.49,0002,76,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232925,55754.00
07/24/2014 16:15,2,6.352,ALERT,218.48,356.78,59.996,1406232904,"274151322000088","019011112586793",27.23,54.30,0,283.44,405.47,175.0,167.0,0.650,198215.0,198215.0,17122,0,0,0,L,1151911521,1,125.40,124.49,0002,44,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232927,55755.00
07/24/2014 16:15,2,6.799,ACTIVE,218.93,374.81,59.990,1406232904,"274151322000095","019011112586793",27.85,56.50,0,332.73,394.95,191.8,183.2,0.716,210077.8,210077.8,17174,0,0,0,L,1151911521,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232928,55756.00
07/24/2014 16:15,2,4.354,ALERT,219.61,424.41,59.980,1406232904,"274151322000068","019011112586793",37.65,54.50,0,302.37,480.91,166.1,158.4,0.623,143083.7,143083.7,17607,0,0,0,L,1151911521,1,125.17,125.17,0002,47,0,0,0,0,0,0,1,1223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232930,55757.00
07/24/2014 16:15,2,6.436,ACTIVE,218.71,376.31,60.012,1406232904,"274151322000054","019011112586793",27.17,56.30,0,331.53,393.45,177.1,169.0,0.672,202304.1,202304.1,17255,0,0,0,L,1151911521,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406232931,55758.00
07/24/2014 16:30,1,5.903,ACTIVE,217.2,364.72,60.03,1406233804,"040051121000097","019011112586793",24.83,41,0.650,288.93,424.25,145.8,140.2,0.650,32167.3,32202.8,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233807,55759.00
07/24/2014 16:30,1,5.909,ACTIVE,216.8,364.45,60.03,1406233804,"040051121000095","019011112586793",22.29,38,0.582,290.74,400.49,131.1,125.8,0.584,28783.300000012,28815.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233809,55760.00
07/24/2014 16:30,1,3.741,ACTIVE,216.5,351.83,60.03,1406233804,"033051125000132","019011112586793",33.48,39,0.548,271.63,464.31,124.6,118.1,0.556,29382.4,29412.8,146,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233810,55761.00
07/24/2014 16:30,1,3.711,ACTIVE,217.4,327.14,60.03,1406233804,"033051125000135","019011112586793",33.16,38,0.546,285.23,457.74,122.4,118.1,0.555,27149,27179.199999988,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233812,55762.00
07/24/2014 16:30,1,5.926,ACTIVE,215.8,363.58,60.00,1406233804,"040051121000116","019011112586793",24.66,38,0.646,310.44,390.34,145.4,138.9,0.650,31597.600000011,31633.200000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233814,55763.00
07/24/2014 16:30,1,5.882,ACTIVE,216.7,332.45,60.03,1406233804,"040051121000068","019011112586793",22.68,39,0.589,292.87,396.32,132.8,126.8,0.597,29216.6,29249.1,81,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233816,55764.00
07/24/2014 16:30,1,4.311,ACTIVE,216.2,338.06,60.03,1406233804,"033051125000118","019011112586793",38.41,40,0.737,313.16,381.83,164.7,158.1,0.731,36797.4,36838,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233818,55765.00
07/24/2014 16:30,1,4.295,ACTIVE,216.7,377.26,60.00,1406233804,"033051125000150","019011112586793",38.18,40,0.730,291.24,418.51,163.2,157.0,0.724,35768.699999988,35809,131,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233820,55766.00
07/24/2014 16:30,1,5.922,ALERT,217.4,343.88,60.03,1406233804,"040051121000185","019011112586793",24.53,41,0.644,275.28,412.25,144.5,139.0,0.645,34385.899999988,34421.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406233822,55767.00
07/24/2014 16:30,1,6.001,ACTIVE,216.7,367.67,60.00,1406233804,"040051121000195","019011112586793",24.50,41,0.648,315.24,375.73,146.3,139.6,0.649,31815.200000001,31851.200000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233824,55768.00
07/24/2014 16:30,2,6.225,ALERT,218.71,360.38,60.012,1406233804,"274151322000083","019011112586793",27.08,57.00,0,301.47,390.44,170.6,162.8,0.689,204428.4,204428.4,17208,0,0,0,L,1151911521,1,124.49,125.62,0002,44,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233828,55769.00
07/24/2014 16:30,2,6.404,ACTIVE,220.29,354.67,60.001,1406233804,"274151322000076","019011112586793",27.85,57.70,0,326.12,399.76,180.6,172.3,0.689,212132.7,212132.7,17188,0,0,0,L,1151911521,1,124.94,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233829,55770.00
07/24/2014 16:30,2,4.145,ALERT,219.39,403.67,60.028,1406233804,"274151322000094","019011112586793",37.19,51.00,0,301.17,489.33,156.1,148.7,0.605,145063.4,145063.4,17557,0,0,0,L,1151911521,1,124.49,126.07,0002,44,0,0,0,0,0,0,1,1191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233832,55771.00
07/24/2014 16:30,2,6.084,ALERT,219.39,363.39,60.006,1406233804,"274151322000052","019011112586793",27.47,58.50,0,301.47,390.74,169.2,161.4,0.636,205191.8,205191.8,17152,0,0,0,L,1151911521,1,124.27,126.07,0002,49,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233834,55772.00
07/24/2014 16:30,2,6.141,ACTIVE,219.61,370.30,60.006,1406233804,"274151322000085","019011112586793",27.53,52.50,0,337.84,391.04,171.1,163.2,0.636,204261.7,204261.7,17109,0,0,0,L,1151911521,1,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233836,55773.00
07/24/2014 16:30,2,6.096,ACTIVE,219.16,370.60,60.012,1406233804,"274151322000087","019011112586793",25.82,86.00,0,320.41,402.77,159.4,151.9,0.605,194980.6,194980.6,17146,0,0,0,L,1151911521,1,124.72,125.62,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233837,55774.00
07/24/2014 16:30,2,5.979,ACTIVE,219.39,367.60,60.012,1406233804,"274151322000088","019011112586793",27.43,52.80,0,337.54,389.84,165.8,158.1,0.610,198255.6,198255.6,17124,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233838,55775.00
07/24/2014 16:30,2,6.443,ALERT,219.39,355.58,60.006,1406233804,"274151322000095","019011112586793",27.89,55.00,0,293.36,394.35,181.9,173.6,0.667,210121.0,210121.0,17175,0,0,0,L,1151911521,1,124.94,125.62,0002,45,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233839,55776.00
07/24/2014 16:30,2,4.119,ACTIVE,220.29,405.17,60.006,1406233804,"274151322000068","019011112586793",37.47,54.00,0,373.01,498.05,156.8,149.4,0.592,143122.0,143122.0,17609,0,0,0,L,1151911521,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233840,55777.00
07/24/2014 16:30,2,6.119,ACTIVE,219.39,350.77,60.006,1406233804,"274151322000054","019011112586793",27.21,54.50,0,336.94,391.94,168.7,160.9,0.632,202345.3,202345.3,17256,0,0,0,L,1151911521,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406233841,55778.00
07/24/2014 16:45,1,5.590,ACTIVE,217.1,326.23,60.00,1406234704,"040051121000097","019011112586793",24.77,40,0.612,287.08,465.21,137.8,131.9,0.616,32202.8,32236.6,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234706,55779.00
07/24/2014 16:45,1,5.515,ACTIVE,217.0,357.81,60.00,1406234704,"040051121000095","019011112586793",22.61,38,0.549,317.36,369.87,124.1,118.8,0.556,28815.300000012,28845.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234708,55780.00
07/24/2014 16:45,1,3.551,ACTIVE,217.1,335.81,59.96,1406234704,"033051125000132","019011112586793",33.35,39,0.519,318.46,367.83,117.8,112.3,0.528,29412.8,29441.5,148,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234709,55781.00
07/24/2014 16:45,1,3.537,ACTIVE,217.8,362.07,60.00,1406234704,"033051125000135","019011112586793",32.90,38,0.515,315.89,371.70,115.8,112.0,0.522,27179.199999988,27207.799999952,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234710,55782.00
07/24/2014 16:45,1,5.572,ACTIVE,216.2,364.92,60.00,1406234704,"040051121000116","019011112586793",24.86,37,0.611,285.13,463.38,137.8,131.5,0.612,31633.200000011,31666.800000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234711,55783.00
07/24/2014 16:45,1,5.584,ACTIVE,217.0,328.28,60.00,1406234704,"040051121000068","019011112586793",22.64,39,0.556,317.39,371.74,125.8,120.3,0.568,29249.1,29279.8,83,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234713,55784.00
07/24/2014 16:45,1,4.083,ACTIVE,217.5,361.96,60.00,1406234704,"033051125000118","019011112586793",38.26,39,0.691,315.00,379.57,155.4,149.4,0.691,36838,36876.2,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234714,55785.00
07/24/2014 16:45,1,4.071,ACTIVE,217.3,371.48,60.00,1406234704,"033051125000150","019011112586793",38.00,40,0.688,314.83,396.76,153.9,148.9,0.684,35809,35847,133,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234715,55786.00
07/24/2014 16:45,1,5.602,ACTIVE,217.2,365.80,60.00,1406234704,"040051121000185","019011112586793",24.53,40,0.608,317.37,374.00,136.7,131.6,0.615,34421.7,34455.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234717,55787.00
07/24/2014 16:45,1,5.660,ACTIVE,216.6,327.85,60.00,1406234704,"040051121000195","019011112586793",24.56,41,0.611,290.77,406.74,138.3,132.0,0.619,31851.200000001,31884.700000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234718,55788.00
07/24/2014 16:45,2,5.834,ACTIVE,218.71,370.90,59.969,1406234704,"274151322000083","019011112586793",27.47,55.30,0,337.54,388.94,162.1,154.5,0.650,204468.0,204468.0,17210,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234719,55789.00
07/24/2014 16:45,2,6.057,ACTIVE,219.61,356.18,59.969,1406234704,"274151322000076","019011112586793",27.91,55.50,0,337.24,390.14,170.9,163.1,0.663,212174.7,212174.7,17189,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234720,55790.00
07/24/2014 16:45,2,3.822,ACTIVE,219.16,427.71,59.985,1406234704,"274151322000094","019011112586793",38.37,49.80,0,382.93,446.35,148.6,141.5,0.561,145099.6,145099.6,17559,0,0,0,L,1151911521,1,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234721,55791.00
07/24/2014 16:45,2,5.768,ACTIVE,219.16,369.40,59.990,1406234704,"274151322000052","019011112586793",27.45,58.00,0,336.34,388.94,160.3,152.8,0.605,205231.0,205231.0,17154,0,0,0,L,1151911521,1,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234722,55792.00
07/24/2014 16:45,2,5.775,ACTIVE,219.16,357.08,59.985,1406234704,"274151322000085","019011112586793",27.73,52.00,0,337.54,388.34,162.0,154.5,0.619,204301.4,204301.4,17110,0,0,0,L,1151911521,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234723,55793.00
07/24/2014 16:45,2,5.756,ACTIVE,218.93,370.30,59.959,1406234704,"274151322000087","019011112586793",25.98,85.50,0,337.84,385.63,151.4,144.2,0.566,195017.6,195017.6,17148,0,0,0,L,1151911521,1,124.94,125.40,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234724,55794.00
07/24/2014 16:45,2,5.689,ACTIVE,219.16,362.79,59.980,1406234704,"274151322000088","019011112586793",27.31,52.30,0,337.24,387.14,157.3,149.9,0.597,198294.1,198294.1,17126,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234726,55795.00
