ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 16:45,2,6.072,ACTIVE,218.93,372.11,59.975,1406234704,"274151322000095","019011112586793",28.11,53.50,0,336.64,391.34,172.7,164.7,0.641,210163.3,210163.3,17178,0,0,0,L,1151911521,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234727,55796.00
07/24/2014 16:45,2,3.893,ACTIVE,220.06,422.90,59.975,1406234704,"274151322000068","019011112586793",37.77,52.30,0,381.42,446.35,149.0,141.9,0.566,143158.2,143158.2,17611,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234729,55797.00
07/24/2014 16:45,2,5.736,ACTIVE,219.39,370.30,59.996,1406234704,"274151322000054","019011112586793",27.47,53.50,0,332.73,390.74,159.6,152.1,0.592,202384.4,202384.4,17258,0,0,0,L,1151911521,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406234731,55798.00
07/24/2014 17:00,1,5.201,ACTIVE,217.0,336.61,60.03,1406235604,"040051121000097","019011112586793",25.20,39,0.579,316.12,376.68,130.4,124.9,0.584,32236.6,32268.7,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235606,55799.00
07/24/2014 17:00,1,5.124,ACTIVE,216.8,326.44,60.03,1406235604,"040051121000095","019011112586793",23.03,37,0.518,316.97,372.61,117.4,111.9,0.526,28845.699999988,28874.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235608,55800.00
07/24/2014 17:00,1,3.323,ACTIVE,217.5,362.30,60.03,1406235604,"033051125000132","019011112586793",33.58,38,0.486,316.79,370.23,111.0,105.3,0.497,29441.5,29468.6,150,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235609,55801.00
07/24/2014 17:00,1,3.267,ACTIVE,217.6,339.80,60.00,1406235604,"033051125000135","019011112586793",33.69,37,0.488,316.58,371.66,109.5,105.6,0.498,27207.799999952,27234.799999952,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235610,55802.00
07/24/2014 17:00,1,5.176,ACTIVE,216.6,360.40,60.03,1406235604,"040051121000116","019011112586793",25.30,36,0.575,313.95,375.23,130.3,123.9,0.583,31666.800000011,31698.600000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235612,55803.00
07/24/2014 17:00,1,5.184,ACTIVE,217.3,327.70,60.03,1406235604,"040051121000068","019011112586793",23.03,38,0.526,316.11,373.04,118.8,114.0,0.534,29279.8,29309.1,85,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235613,55804.00
07/24/2014 17:00,1,3.787,ACTIVE,217.0,373.35,60.00,1406235604,"033051125000118","019011112586793",38.77,38,0.648,313.68,381.23,146.1,140.0,0.647,36876.2,36912.4,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235614,55805.00
07/24/2014 17:00,1,3.765,ACTIVE,217.7,340.09,60.00,1406235604,"033051125000150","019011112586793",38.73,38,0.647,314.14,381.20,145.1,140.2,0.647,35847,35882.900000036,135,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235616,55806.00
07/24/2014 17:00,1,5.193,ACTIVE,217.7,329.02,60.03,1406235604,"040051121000185","019011112586793",24.93,39,0.572,316.10,375.83,128.8,123.9,0.577,34455.2,34487.100000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235617,55807.00
07/24/2014 17:00,1,5.263,ACTIVE,216.8,356.15,60.00,1406235604,"040051121000195","019011112586793",24.86,39,0.575,315.27,375.78,130.2,123.9,0.581,31884.700000001,31916.600000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235618,55808.00
07/24/2014 17:00,2,5.408,ACTIVE,219.61,367.30,60.012,1406235604,"274151322000083","019011112586793",27.95,53.30,0,337.84,386.83,153.0,145.7,0.605,204505.6,204505.6,17211,0,0,0,L,1151911521,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235619,55809.00
07/24/2014 17:00,2,5.633,ACTIVE,220.74,373.61,60.012,1406235604,"274151322000076","019011112586793",28.35,54.30,0,337.54,392.85,161.5,154.0,0.619,212214.3,212214.3,17190,0,0,0,L,1151911521,1,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235620,55810.00
07/24/2014 17:00,2,3.520,ACTIVE,220.06,422.90,60.006,1406235604,"274151322000094","019011112586793",38.82,49.30,0,384.73,447.55,137.7,131.0,0.521,145133.9,145133.9,17560,0,0,0,L,1151911521,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235621,55811.00
07/24/2014 17:00,2,5.377,ACTIVE,220.06,366.70,60.017,1406235604,"274151322000052","019011112586793",27.73,55.80,0,337.54,390.44,151.0,143.8,0.566,205268.0,205268.0,17155,0,0,0,L,1151911521,1,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235622,55812.00
07/24/2014 17:00,2,5.369,ACTIVE,220.29,368.20,60.006,1406235604,"274151322000085","019011112586793",28.01,49.80,0,337.84,390.74,152.3,145.1,0.561,204338.9,204338.9,17111,0,0,0,L,1151911521,1,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235623,55813.00
07/24/2014 17:00,2,5.402,ACTIVE,219.84,370.30,60.006,1406235604,"274151322000087","019011112586793",26.34,82.30,0,338.14,384.43,144.0,137.1,0.526,195052.7,195052.7,17149,0,0,0,L,1151911521,1,125.17,126.07,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235624,55814.00
07/24/2014 17:00,2,5.309,ACTIVE,219.84,372.71,60.012,1406235604,"274151322000088","019011112586793",27.59,49.80,0,337.54,389.24,148.3,141.2,0.552,198330.5,198330.5,17127,0,0,0,L,1151911521,1,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235625,55815.00
07/24/2014 17:00,2,5.742,ACTIVE,219.61,374.21,60.017,1406235604,"274151322000095","019011112586793",28.17,52.30,0,337.54,390.14,163.8,156.1,0.605,210203.4,210203.4,17179,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235626,55816.00
07/24/2014 17:00,2,3.635,ACTIVE,220.74,418.39,60.017,1406235604,"274151322000068","019011112586793",37.91,51.80,0,382.93,444.85,139.2,132.5,0.521,143192.4,143192.4,17612,0,0,0,L,1151911521,1,125.62,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235627,55817.00
07/24/2014 17:00,2,5.375,ACTIVE,220.29,370.60,60.012,1406235604,"274151322000054","019011112586793",27.71,51.30,0,337.84,387.14,150.9,143.7,0.557,202421.4,202421.4,17259,0,0,0,L,1151911521,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406235628,55818.00
07/24/2014 17:15,1,4.776,ACTIVE,215.9,325.33,60.00,1406236505,"040051121000097","019011112586793",25.39,38,0.536,316.17,370.75,120.7,115.4,0.548,32268.7,32298.7,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236507,55819.00
07/24/2014 17:15,1,4.737,ACTIVE,215.5,357.04,60.00,1406236505,"040051121000095","019011112586793",23.10,36,0.482,318.36,367.80,108.8,103.4,0.490,28874.5,28901.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236508,55820.00
07/24/2014 17:15,1,3.039,ACTIVE,215.8,347.17,60.03,1406236505,"033051125000132","019011112586793",33.96,37,0.451,318.88,364.41,102.7,97.0,0.471,29468.6,29493.7,152,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236510,55821.00
07/24/2014 17:15,1,2.997,ACTIVE,216.3,331.99,60.00,1406236505,"033051125000135","019011112586793",33.89,36,0.452,319.28,365.10,101.1,97.3,0.463,27234.799999952,27260.099999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236511,55822.00
07/24/2014 17:15,1,4.785,ACTIVE,215.3,357.49,60.00,1406236505,"040051121000116","019011112586793",25.37,35,0.536,314.92,370.36,120.8,115.0,0.547,31698.600000011,31728.500000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236512,55823.00
07/24/2014 17:15,1,4.774,ACTIVE,216.3,324.43,60.00,1406236505,"040051121000068","019011112586793",23.16,37,0.489,318.64,367.78,110.0,105.4,0.504,29309.1,29336.2,87,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236513,55824.00
07/24/2014 17:15,1,3.510,ACTIVE,216.0,341.01,60.00,1406236505,"033051125000118","019011112586793",38.60,37,0.603,316.27,374.83,134.8,129.8,0.602,36912.4,36945.9,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236515,55825.00
07/24/2014 17:15,1,3.474,ACTIVE,216.1,367.30,60.03,1406236505,"033051125000150","019011112586793",38.70,37,0.601,314.11,374.80,133.8,129.2,0.604,35882.900000036,35916.400000036,137,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236516,55826.00
07/24/2014 17:15,1,4.801,ACTIVE,215.9,359.66,60.03,1406236505,"040051121000185","019011112586793",24.92,38,0.534,317.62,370.15,119.1,114.8,0.540,34487.100000036,34516.800000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236517,55827.00
07/24/2014 17:15,1,4.841,ACTIVE,215.5,329.83,60.03,1406236505,"040051121000195","019011112586793",24.95,38,0.533,316.55,370.03,120.2,114.3,0.545,31916.600000001,31946.400000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236518,55828.00
07/24/2014 17:15,2,5.051,ACTIVE,218.48,364.29,59.985,1406236505,"274151322000083","019011112586793",27.79,51.00,0,337.84,384.43,142.2,135.3,0.566,204540.7,204540.7,17212,0,0,0,L,1151911521,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236519,55829.00
07/24/2014 17:15,2,5.256,ACTIVE,219.16,361.59,59.980,1406236505,"274151322000076","019011112586793",28.17,52.30,0,338.44,387.44,150.0,142.9,0.579,212251.4,212251.4,17191,0,0,0,L,1151911521,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236520,55830.00
07/24/2014 17:15,2,3.361,ACTIVE,218.71,412.68,59.980,1406236505,"274151322000094","019011112586793",38.01,48.00,0,388.04,446.65,129.2,122.7,0.491,145165.7,145165.7,17561,0,0,0,L,1151911521,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236521,55831.00
07/24/2014 17:15,2,4.959,ACTIVE,218.48,367.00,59.980,1406236505,"274151322000052","019011112586793",27.83,54.00,0,337.84,383.53,139.7,132.9,0.526,205302.6,205302.6,17156,0,0,0,L,1151911521,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236522,55832.00
07/24/2014 17:15,2,4.980,ACTIVE,218.93,365.19,59.980,1406236505,"274151322000085","019011112586793",27.95,48.80,0,338.14,383.83,141.0,134.2,0.530,204373.7,204373.7,17112,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236523,55833.00
07/24/2014 17:15,2,4.965,ACTIVE,218.48,360.38,59.985,1406236505,"274151322000087","019011112586793",26.60,79.70,0,337.54,382.33,133.7,127.1,0.499,195085.7,195085.7,17150,0,0,0,L,1151911521,1,124.49,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236524,55834.00
07/24/2014 17:15,2,4.865,ACTIVE,218.48,363.09,59.990,1406236505,"274151322000088","019011112586793",27.83,48.50,0,337.84,382.93,137.0,130.3,0.508,198364.4,198364.4,17128,0,0,0,L,1151911521,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236525,55835.00
07/24/2014 17:15,2,5.268,ACTIVE,218.48,370.90,60.012,1406236505,"274151322000095","019011112586793",28.49,50.00,0,337.84,385.93,152.0,144.8,0.566,210241.0,210241.0,17180,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236526,55836.00
07/24/2014 17:15,2,3.383,ACTIVE,219.61,412.08,59.980,1406236505,"274151322000068","019011112586793",37.63,50.20,0,387.74,443.64,128.0,121.6,0.482,143224.1,143224.1,17613,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236527,55837.00
07/24/2014 17:15,2,4.930,ACTIVE,218.71,360.99,59.985,1406236505,"274151322000054","019011112586793",27.91,50.00,0,337.84,384.43,139.2,132.5,0.521,202455.9,202455.9,17260,0,0,0,L,1151911521,1,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406236528,55838.00
07/24/2014 17:30,1,4.432,ACTIVE,216.3,360.76,60.00,1406237404,"040051121000097","019011112586793",25.40,37,0.499,315.17,369.03,112.0,107.2,0.510,32298.7,32326.4,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237407,55839.00
07/24/2014 17:30,1,4.383,ACTIVE,215.9,324.53,60.00,1406237404,"040051121000095","019011112586793",23.23,35,0.446,316.59,363.07,101.3,96.1,0.460,28901.400000036,28926.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237408,55840.00
07/24/2014 17:30,1,2.805,ACTIVE,216.2,354.37,60.03,1406237404,"033051125000132","019011112586793",34.07,35,0.417,319.05,361.14,95.1,89.8,0.435,29493.7,29517,154,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237409,55841.00
07/24/2014 17:30,1,2.782,ALERT,216.2,324.62,60.03,1406237404,"033051125000135","019011112586793",33.88,35,0.417,318.73,362.01,93.8,89.9,0.435,27260.099999964,27283.299999952,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406237411,55842.00
07/24/2014 17:30,1,4.403,ACTIVE,215.6,358.30,60.03,1406237404,"040051121000116","019011112586793",25.58,34,0.496,316.81,366.64,112.0,106.5,0.510,31728.500000011,31756.000000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237412,55843.00
07/24/2014 17:30,1,4.368,ACTIVE,216.5,325.75,60.03,1406237404,"040051121000068","019011112586793",23.44,36,0.451,317.98,362.93,101.9,97.4,0.466,29336.2,29361.3,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237413,55844.00
07/24/2014 17:30,1,3.230,ACTIVE,216.2,332.81,60.00,1406237404,"033051125000118","019011112586793",38.71,36,0.556,315.82,369.52,124.4,119.4,0.560,36945.9,36976.8,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237415,55845.00
07/24/2014 17:30,1,3.199,ACTIVE,216.8,360.84,60.03,1406237404,"033051125000150","019011112586793",38.90,36,0.553,314.89,370.85,123.8,119.4,0.563,35916.400000036,35947.400000036,139,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237416,55846.00
07/24/2014 17:30,1,4.373,ACTIVE,216.7,360.16,60.00,1406237404,"040051121000185","019011112586793",25.33,37,0.490,318.49,365.66,110.2,105.9,0.501,34516.800000024,34544.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237417,55847.00
07/24/2014 17:30,1,4.428,ACTIVE,215.8,325.31,60.03,1406237404,"040051121000195","019011112586793",25.22,37,0.491,317.33,366.30,111.1,105.5,0.503,31946.400000001,31973.800000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237418,55848.00
07/24/2014 17:30,2,4.611,ACTIVE,218.03,354.67,60.006,1406237404,"274151322000083","019011112586793",28.25,50.20,0,338.74,382.03,131.9,125.4,0.526,204573.2,204573.2,17213,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237419,55849.00
07/24/2014 17:30,2,4.814,ACTIVE,218.93,353.47,60.001,1406237404,"274151322000076","019011112586793",28.59,50.40,0,338.14,384.13,139.4,132.6,0.544,212285.8,212285.8,17192,0,0,0,L,1151911521,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237420,55850.00
07/24/2014 17:30,2,3.035,ACTIVE,218.48,417.19,60.001,1406237404,"274151322000094","019011112586793",38.45,46.00,0,388.64,447.55,118.1,112.0,0.438,145195.0,145195.0,17562,0,0,0,L,1151911521,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237421,55851.00
07/24/2014 17:30,2,4.574,ACTIVE,218.48,354.97,59.996,1406237404,"274151322000052","019011112586793",27.99,51.80,0,337.84,381.73,129.6,123.1,0.504,205334.5,205334.5,17157,0,0,0,L,1151911521,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237422,55852.00
07/24/2014 17:30,2,4.564,ACTIVE,218.48,349.86,60.001,1406237404,"274151322000085","019011112586793",28.21,46.40,0,338.74,382.03,130.3,123.8,0.473,204406.0,204406.0,17113,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237423,55853.00
07/24/2014 17:30,2,4.549,ACTIVE,218.26,351.97,60.001,1406237404,"274151322000087","019011112586793",27.02,75.70,0,338.44,380.22,124.3,118.1,0.468,195116.3,195116.3,17151,0,0,0,L,1151911521,1,124.49,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237424,55854.00
07/24/2014 17:30,2,4.494,ACTIVE,218.26,357.38,60.006,1406237404,"274151322000088","019011112586793",27.81,46.80,0,338.44,381.12,126.5,120.2,0.468,198395.7,198395.7,17129,0,0,0,L,1151911521,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237425,55855.00
07/24/2014 17:30,2,4.904,ACTIVE,218.26,351.37,60.006,1406237404,"274151322000095","019011112586793",28.43,48.80,0,338.44,384.13,141.2,134.4,0.513,210275.8,210275.8,17181,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237426,55856.00
07/24/2014 17:30,2,3.027,ACTIVE,219.16,421.70,60.001,1406237404,"274151322000068","019011112586793",38.74,48.80,0,383.23,444.24,118.3,112.3,0.438,143253.5,143253.5,17614,0,0,0,L,1151911521,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237427,55857.00
07/24/2014 17:30,2,4.533,ACTIVE,218.48,361.29,60.006,1406237404,"274151322000054","019011112586793",28.07,47.80,0,338.44,382.03,128.9,122.5,0.486,202487.7,202487.7,17261,0,0,0,L,1151911521,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406237428,55858.00
07/24/2014 17:45,1,3.924,ACTIVE,215.5,347.31,60.00,1406238304,"040051121000097","019011112586793",25.74,36,0.446,316.09,363.69,100.5,95.9,0.464,32326.4,32351.6,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238307,55859.00
07/24/2014 17:45,1,3.919,ACTIVE,215.5,328.98,60.03,1406238304,"040051121000095","019011112586793",23.34,34,0.400,316.84,361.42,91.0,86.0,0.418,28926.199999988,28948.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238308,55860.00
07/24/2014 17:45,1,2.476,ACTIVE,215.9,334.52,60.03,1406238304,"033051125000132","019011112586793",34.51,34,0.373,318.01,358.68,85.0,80.3,0.394,29517,29537.9,156,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238309,55861.00
07/24/2014 17:45,1,2.464,ACTIVE,215.8,338.02,60.03,1406238304,"033051125000135","019011112586793",34.30,33,0.375,317.18,360.65,84.1,80.4,0.393,27283.299999952,27304.399999976,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238310,55862.00
07/24/2014 17:45,1,3.963,ACTIVE,215.3,329.94,60.03,1406238304,"040051121000116","019011112586793",25.52,33,0.445,314.75,363.46,100.6,95.4,0.462,31756.000000011,31781.100000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238312,55863.00
07/24/2014 17:45,1,3.894,ACTIVE,215.3,351.90,60.03,1406238304,"040051121000068","019011112586793",23.57,35,0.404,316.48,362.02,91.3,86.7,0.425,29361.3,29384.2,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238313,55864.00
07/24/2014 17:45,1,2.883,ACTIVE,214.9,325.67,60.03,1406238304,"033051125000118","019011112586793",38.76,35,0.498,313.79,368.18,111.2,106.1,0.507,36976.8,37004.9,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238314,55865.00
07/24/2014 17:45,1,2.853,ACTIVE,215.8,358.38,60.03,1406238304,"033051125000150","019011112586793",39.02,35,0.495,314.94,369.33,110.7,106.4,0.509,35947.400000036,35975.300000012,141,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238315,55866.00
07/24/2014 17:45,1,3.939,ACTIVE,215.7,353.32,60.03,1406238304,"040051121000185","019011112586793",25.19,35,0.438,317.13,363.33,98.7,94.2,0.457,34544.2,34569.100000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238317,55867.00
07/24/2014 17:45,1,3.944,ALERT,214.9,330.57,60.03,1406238304,"040051121000195","019011112586793",25.30,36,0.438,316.64,364.03,99.3,93.8,0.459,31973.800000001,31998.600000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406238318,55868.00
07/24/2014 17:45,2,4.119,ACTIVE,217.58,349.56,60.001,1406238304,"274151322000083","019011112586793",28.45,48.30,0,338.14,379.62,118.7,112.6,0.473,204602.9,204602.9,17214,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238319,55869.00
07/24/2014 17:45,2,4.279,ACTIVE,218.48,358.88,60.001,1406238304,"274151322000076","019011112586793",28.86,47.80,0,339.04,381.12,125.0,118.8,0.477,212317.0,212317.0,17193,0,0,0,L,1151911521,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238321,55870.00
07/24/2014 17:45,2,2.715,ACTIVE,218.26,419.30,60.006,1406238304,"274151322000094","019011112586793",38.57,45.50,0,394.35,445.45,105.3,99.7,0.402,145221.5,145221.5,17563,0,0,0,L,1151911521,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238322,55871.00
07/24/2014 17:45,2,4.074,ACTIVE,218.03,355.88,60.001,1406238304,"274151322000052","019011112586793",28.15,49.30,0,338.44,379.32,116.1,110.2,0.446,205363.6,205363.6,17158,0,0,0,L,1151911521,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238322,55872.00
07/24/2014 17:45,2,4.076,ACTIVE,218.26,349.86,60.001,1406238304,"274151322000085","019011112586793",28.33,44.80,0,339.04,379.32,117.0,111.0,0.442,204435.2,204435.2,17114,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238323,55873.00
07/24/2014 17:45,2,4.033,ACTIVE,218.03,350.77,60.006,1406238304,"274151322000087","019011112586793",27.45,73.00,0,338.44,378.12,112.2,106.3,0.424,195144.3,195144.3,17152,0,0,0,L,1151911521,1,124.27,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238324,55874.00
07/24/2014 17:45,2,3.975,ACTIVE,217.80,351.37,59.990,1406238304,"274151322000088","019011112586793",28.09,45.00,0,338.44,378.72,113.1,107.2,0.420,198424.0,198424.0,17130,0,0,0,L,1151911521,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238325,55875.00
07/24/2014 17:45,2,4.406,ACTIVE,218.03,349.86,60.001,1406238304,"274151322000095","019011112586793",28.53,46.60,0,339.04,382.63,127.2,120.9,0.473,210307.6,210307.6,17182,0,0,0,L,1151911521,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238326,55876.00
07/24/2014 17:45,2,2.705,ACTIVE,218.93,417.79,60.006,1406238304,"274151322000068","019011112586793",38.76,47.50,0,388.04,443.64,106.4,100.8,0.402,143280.1,143280.1,17615,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238327,55877.00
07/24/2014 17:45,2,4.055,ACTIVE,217.80,350.47,60.001,1406238304,"274151322000054","019011112586793",28.15,46.40,0,338.14,379.92,115.5,109.5,0.438,202516.6,202516.6,17262,0,0,0,L,1151911521,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406238328,55878.00
07/24/2014 18:00,1,3.407,ALERT,215.2,349.45,60.07,1406239204,"040051121000097","019011112586793",25.84,35,0.389,316.94,359.04,87.6,83.2,0.407,32351.6,32373.8,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406239207,55879.00
07/24/2014 18:00,1,3.427,ACTIVE,215.0,338.05,60.03,1406239204,"040051121000095","019011112586793",23.21,33,0.343,317.38,356.61,79.1,73.7,0.370,28948.699999988,28968.600000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239208,55880.00
07/24/2014 18:00,1,2.165,ACTIVE,215.6,346.86,60.07,1406239204,"033051125000132","019011112586793",34.11,33,0.319,318.22,355.35,73.4,68.5,0.343,29537.9,29556.5,158,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239209,55881.00
07/24/2014 18:00,1,2.142,ACTIVE,215.7,346.00,60.03,1406239204,"033051125000135","019011112586793",34.27,33,0.323,317.71,357.05,73.0,69.4,0.348,27304.399999976,27323,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239211,55882.00
07/24/2014 18:00,1,3.452,ACTIVE,215.0,338.24,60.03,1406239204,"040051121000116","019011112586793",25.65,32,0.387,316.45,360.17,88.1,83.0,0.407,31781.100000011,31803.100000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239212,55883.00
07/24/2014 18:00,1,3.416,ACTIVE,215.0,329.35,60.07,1406239204,"040051121000068","019011112586793",23.48,34,0.350,317.49,356.58,79.8,74.9,0.377,29384.2,29404.2,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239213,55884.00
07/24/2014 18:00,1,2.506,ACTIVE,215.0,350.76,60.03,1406239204,"033051125000118","019011112586793",39.05,34,0.433,315.92,364.39,97.4,92.7,0.451,37004.9,37029.5,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239215,55885.00
07/24/2014 18:00,1,2.497,ACTIVE,215.8,351.62,60.03,1406239204,"033051125000150","019011112586793",38.95,34,0.433,315.40,364.13,96.8,93.0,0.449,35975.300000012,36000,143,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239216,55886.00
07/24/2014 18:00,1,3.436,ACTIVE,215.7,348.75,60.07,1406239204,"040051121000185","019011112586793",25.18,34,0.381,316.69,360.01,86.1,81.7,0.405,34569.100000036,34590.899999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239217,55887.00
07/24/2014 18:00,1,3.391,ALERT,215.0,323.15,60.07,1406239204,"040051121000195","019011112586793",25.56,35,0.380,317.06,360.15,86.2,81.4,0.402,31998.600000001,32020.400000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406239219,55888.00
07/24/2014 18:00,2,3.637,ACTIVE,217.58,348.96,60.033,1406239204,"274151322000083","019011112586793",28.29,46.40,0,318.61,405.77,104.2,98.6,0.415,204629.1,204629.1,17215,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239220,55889.00
07/24/2014 18:00,2,3.777,ACTIVE,218.26,360.38,60.038,1406239204,"274151322000076","019011112586793",28.67,46.40,0,318.00,406.97,109.5,103.8,0.420,212344.7,212344.7,17194,0,0,0,L,1151911521,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239221,55890.00
07/24/2014 18:00,2,2.359,ACTIVE,217.80,416.59,60.033,1406239204,"274151322000094","019011112586793",38.92,44.00,0,391.34,440.94,92.5,87.4,0.345,145244.9,145244.9,17564,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239222,55891.00
07/24/2014 18:00,2,3.525,ACTIVE,217.58,349.56,60.033,1406239204,"274151322000052","019011112586793",28.43,47.50,0,336.34,407.87,101.5,96.1,0.389,205389.3,205389.3,17159,0,0,0,L,1151911521,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239223,55892.00
07/24/2014 18:00,2,3.529,ACTIVE,218.03,359.48,60.033,1406239204,"274151322000085","019011112586793",28.53,43.00,0,339.65,374.81,101.9,96.4,0.384,204460.9,204460.9,17115,0,0,0,L,1151911521,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239224,55893.00
07/24/2014 18:00,2,3.529,ACTIVE,217.58,348.66,60.033,1406239204,"274151322000087","019011112586793",27.65,70.30,0,338.74,373.01,98.8,93.4,0.367,195169.1,195169.1,17153,0,0,0,L,1151911521,1,124.04,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239225,55894.00
07/24/2014 18:00,2,3.453,ACTIVE,217.35,360.08,60.033,1406239204,"274151322000088","019011112586793",28.23,43.20,0,338.44,374.51,98.7,93.4,0.367,198448.9,198448.9,17131,0,0,0,L,1151911521,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239226,55895.00
07/24/2014 18:00,2,3.840,ACTIVE,217.58,360.69,60.028,1406239204,"274151322000095","019011112586793",28.77,45.00,0,339.04,376.62,111.8,106.0,0.415,210335.8,210335.8,17183,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239226,55896.00
07/24/2014 18:00,2,2.285,ACTIVE,218.48,423.20,60.028,1406239204,"274151322000068","019011112586793",39.66,46.00,0,394.05,445.75,92.4,87.3,0.349,143303.6,143303.6,17616,0,0,0,L,1151911521,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239227,55897.00
07/24/2014 18:00,2,3.508,ACTIVE,217.58,350.77,60.028,1406239204,"274151322000054","019011112586793",28.41,44.80,0,338.44,374.21,101.0,95.5,0.384,202542.1,202542.1,17263,0,0,0,L,1151911521,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406239228,55898.00
07/24/2014 18:15,1,3.003,ACTIVE,216.9,348.34,60.03,1406240104,"040051121000097","019011112586793",25.88,34,0.339,302.80,356.52,77.3,73.4,0.362,32373.8,32393.4,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240107,55899.00
07/24/2014 18:15,1,3.019,ACTIVE,216.2,341.08,60.03,1406240104,"040051121000095","019011112586793",23.43,32,0.302,302.92,353.63,70.4,65.2,0.326,28968.600000024,28986.100000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240108,55900.00
07/24/2014 18:15,1,1.890,ACTIVE,217.1,315.19,60.03,1406240104,"033051125000132","019011112586793",34.63,32,0.281,301.76,440.84,65.1,60.7,0.311,29556.5,29572.6,160,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240109,55901.00
07/24/2014 18:15,1,1.890,ACTIVE,217.2,333.53,60.03,1406240104,"033051125000135","019011112586793",34.12,32,0.280,302.31,449.75,64.1,60.4,0.310,27323,27339.399999976,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240111,55902.00
07/24/2014 18:15,1,3.019,ACTIVE,216.5,351.18,60.00,1406240104,"040051121000116","019011112586793",25.86,32,0.335,302.55,355.43,77.7,72.5,0.362,31803.100000011,31822.600000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240112,55903.00
07/24/2014 18:15,1,2.972,ACTIVE,216.3,338.44,60.03,1406240104,"040051121000068","019011112586793",23.62,33,0.303,302.46,353.95,69.8,65.2,0.331,29404.2,29421.8,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240113,55904.00
07/24/2014 18:15,1,2.193,ACTIVE,216.5,328.48,60.03,1406240104,"033051125000118","019011112586793",38.98,33,0.374,301.32,360.93,85.0,80.7,0.395,37029.5,37051.3,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240115,55905.00
07/24/2014 18:15,1,2.176,ACTIVE,216.8,332.65,60.03,1406240104,"033051125000150","019011112586793",39.13,33,0.375,301.41,359.56,84.7,81.0,0.397,36000,36021.900000036,145,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240116,55906.00
07/24/2014 18:15,1,2.956,ACTIVE,216.9,341.58,60.03,1406240104,"040051121000185","019011112586793",25.46,33,0.327,303.50,355.31,74.9,70.8,0.350,34590.899999988,34609.899999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240117,55907.00
07/24/2014 18:15,1,2.982,ACTIVE,216.1,345.67,60.03,1406240104,"040051121000195","019011112586793",25.40,33,0.328,301.57,355.28,75.3,70.7,0.358,32020.400000001,32039.500000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240118,55908.00
07/24/2014 18:15,2,3.213,ACTIVE,217.80,354.37,60.006,1406240104,"274151322000083","019011112586793",28.37,44.80,0,327.92,372.41,92.3,87.2,0.367,204652.5,204652.5,17216,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240119,55909.00
07/24/2014 18:15,2,3.285,ACTIVE,218.71,360.38,60.012,1406240104,"274151322000076","019011112586793",29.04,45.00,0,329.43,374.21,96.7,91.4,0.371,212369.3,212369.3,17195,0,0,0,L,1151911521,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240120,55910.00
07/24/2014 18:15,2,2.076,ACTIVE,218.26,411.48,60.006,1406240104,"274151322000094","019011112586793",38.66,43.40,0,394.95,439.13,81.0,76.2,0.305,145265.4,145265.4,17565,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240121,55911.00
07/24/2014 18:15,2,3.088,ACTIVE,218.03,350.17,60.012,1406240104,"274151322000052","019011112586793",28.57,45.50,0,327.92,371.81,89.4,84.3,0.340,205411.9,205411.9,17160,0,0,0,L,1151911521,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240122,55912.00
07/24/2014 18:15,2,3.092,ACTIVE,218.26,353.17,60.012,1406240104,"274151322000085","019011112586793",28.59,41.80,0,327.92,371.81,89.3,84.3,0.336,204483.6,204483.6,17116,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240123,55913.00
07/24/2014 18:15,2,3.119,ACTIVE,218.03,359.18,60.012,1406240104,"274151322000087","019011112586793",27.61,67.30,0,327.92,370.90,87.1,82.1,0.327,195191.2,195191.2,17154,0,0,0,L,1151911521,1,124.72,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240124,55914.00
07/24/2014 18:15,2,3.021,ACTIVE,217.80,357.38,60.006,1406240104,"274151322000088","019011112586793",28.29,42.00,0,327.92,370.90,86.5,81.6,0.323,198470.9,198470.9,17132,0,0,0,L,1151911521,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240125,55915.00
07/24/2014 18:15,2,3.389,ACTIVE,217.80,351.07,60.006,1406240104,"274151322000095","019011112586793",28.86,43.60,0,327.92,374.21,99.0,93.7,0.367,210360.9,210360.9,17184,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240126,55916.00
07/24/2014 18:15,2,2.086,ACTIVE,218.93,422.00,60.012,1406240104,"274151322000068","019011112586793",38.98,44.80,0,396.75,440.64,81.4,76.6,0.301,143324.3,143324.3,17617,0,0,0,L,1151911521,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240127,55917.00
07/24/2014 18:15,2,3.066,ACTIVE,218.03,351.07,60.006,1406240104,"274151322000054","019011112586793",28.51,42.80,0,327.62,372.11,88.5,83.4,0.336,202564.6,202564.6,17264,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406240128,55918.00
07/24/2014 18:30,1,2.491,ACTIVE,215.6,424.88,60.03,1406241004,"040051121000097","019011112586793",26.01,33,0.318,299.19,451.81,64.4,48.9,0.318,32393.4,32410,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241007,55919.00
07/24/2014 18:30,1,2.588,ACTIVE,214.9,344.34,60.03,1406241004,"040051121000095","019011112586793",22.72,32,0.292,300.14,448.48,58.5,42.5,0.369,28986.100000024,28999.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241008,55920.00
07/24/2014 18:30,1,1.635,ACTIVE,214.8,356.19,60.00,1406241004,"033051125000132","019011112586793",31.95,32,0.323,301.49,448.62,52.0,53.0,0.390,29572.6,29585.8,162,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241009,55921.00
07/24/2014 18:30,1,1.536,ACTIVE,215.9,394.04,60.00,1406241004,"033051125000135","019011112586793",34.43,32,0.274,303.68,451.05,52.6,44.4,0.237,27339.399999976,27351.699999988,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241011,55922.00
07/24/2014 18:30,1,2.560,ACTIVE,215.1,325.47,60.00,1406241004,"040051121000116","019011112586793",25.47,31,0.339,296.23,449.42,64.9,72.7,0.427,31822.600000011,31839.000000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241012,55923.00
07/24/2014 18:30,1,2.540,ACTIVE,215.9,326.91,60.03,1406241004,"040051121000068","019011112586793",22.74,33,0.353,303.26,449.74,57.4,65.7,0.339,29421.8,29436.2,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241013,55924.00
07/24/2014 18:30,1,1.831,ACTIVE,215.0,325.29,60.03,1406241004,"033051125000118","019011112586793",38.97,32,0.312,318.69,358.27,71.0,66.8,0.338,37051.3,37069.6,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241014,55925.00
07/24/2014 18:30,1,1.817,ACTIVE,215.6,324.46,60.03,1406241004,"033051125000150","019011112586793",39.10,32,0.312,316.84,356.64,70.7,67.0,0.339,36021.900000036,36040.100000024,147,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241016,55926.00
07/24/2014 18:30,1,2.553,ACTIVE,215.6,399.61,60.03,1406241004,"040051121000185","019011112586793",21.58,32,0.278,303.43,451.42,54.8,57.3,0.112,34609.899999988,34625.300000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241017,55927.00
07/24/2014 18:30,1,2.483,ACTIVE,215.1,351.69,60.03,1406241004,"040051121000195","019011112586793",25.26,33,0.320,302.21,450.22,62.4,60.5,0.432,32039.500000001,32055.500000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241018,55928.00
07/24/2014 18:30,2,2.695,ACTIVE,216.22,351.97,60.012,1406241004,"274151322000083","019011112586793",28.35,43.40,0,330.93,380.82,77.4,72.8,0.548,204672.5,204672.5,17217,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241019,55929.00
07/24/2014 18:30,2,2.754,ACTIVE,217.13,347.16,60.012,1406241004,"274151322000076","019011112586793",28.98,43.20,0,339.95,369.70,80.8,76.1,0.309,212390.2,212390.2,17196,0,0,0,L,1151911521,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241020,55930.00
07/24/2014 18:30,2,1.730,ACTIVE,216.90,422.00,60.012,1406241004,"274151322000094","019011112586793",38.41,39.30,0,388.04,460.78,67.4,63.2,0.455,145282.7,145282.7,17566,0,0,0,L,1151911521,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241021,55931.00
07/24/2014 18:30,2,2.586,ACTIVE,216.45,363.69,60.006,1406241004,"274151322000052","019011112586793",28.43,43.20,0,331.53,382.03,74.5,70.0,0.504,205431.2,205431.2,17161,0,0,0,L,1151911521,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241022,55932.00
07/24/2014 18:30,2,2.566,ACTIVE,216.90,353.47,60.017,1406241004,"274151322000085","019011112586793",28.53,39.30,0,330.93,384.43,74.2,69.7,0.504,204502.8,204502.8,17117,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241023,55933.00
07/24/2014 18:30,2,2.588,ACTIVE,216.90,363.39,60.022,1406241004,"274151322000087","019011112586793",27.79,62.00,0,330.93,381.73,72.8,68.4,0.491,195209.9,195209.9,17155,0,0,0,L,1151911521,1,123.59,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241024,55934.00
07/24/2014 18:30,2,2.492,ACTIVE,216.45,362.19,60.012,1406241004,"274151322000088","019011112586793",28.37,38.80,0,331.83,381.42,71.5,67.1,0.468,198489.4,198489.4,17133,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241025,55935.00
07/24/2014 18:30,2,2.859,ACTIVE,216.67,346.86,60.033,1406241004,"274151322000095","019011112586793",28.78,42.80,0,338.44,367.90,83.4,78.5,0.305,210382.4,210382.4,17185,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241026,55936.00
07/24/2014 18:30,2,1.754,ACTIVE,217.13,420.80,60.012,1406241004,"274151322000068","019011112586793",38.27,41.00,0,390.74,456.27,67.2,62.9,0.468,143341.7,143341.7,17618,0,0,0,L,1151911521,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241027,55937.00
07/24/2014 18:30,2,2.557,ACTIVE,216.45,352.57,60.017,1406241004,"274151322000054","019011112586793",28.41,40.00,0,331.83,382.33,73.5,69.0,0.486,202583.6,202583.6,17265,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241028,55938.00
07/24/2014 18:45,1,2.012,ACTIVE,214.3,394.60,60.03,1406241904,"040051121000097","019011112586793",25.77,33,0.318,297.55,450.23,51.6,54.5,0.239,32410,32422.3,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241906,55939.00
07/24/2014 18:45,1,2.051,ACTIVE,214.6,386.04,60.03,1406241904,"040051121000095","019011112586793",23.19,33,0.269,298.23,445.87,47.3,46.9,0.200,28999.800000012,29011.699999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241907,55940.00
07/24/2014 18:45,1,1.328,ACTIVE,214.0,337.31,60.03,1406241904,"033051125000132","019011112586793",30.88,32,0.250,311.96,443.13,40.8,31.4,0.292,29585.8,29595.9,164,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241909,55941.00
07/24/2014 18:45,1,1.169,ACTIVE,214.3,404.02,60.00,1406241904,"033051125000135","019011112586793",35.03,32,0.250,308.01,449.23,40.7,32.2,0.083,27351.699999988,27362.299999952,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241910,55942.00
