ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 18:45,1,2.044,ACTIVE,214.1,387.07,60.00,1406241904,"040051121000116","019011112586793",25.79,31,0.336,295.01,448.28,52.4,42.3,0.262,31839.000000011,31851.500000011,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241912,55943.00
07/24/2014 18:45,1,1.994,ACTIVE,214.8,381.00,60.00,1406241904,"040051121000068","019011112586793",23.30,33,0.275,303.74,447.49,46.2,44.3,0.305,29436.2,29447.9,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241913,55944.00
07/24/2014 18:45,1,1.534,ACTIVE,214.5,427.87,60.00,1406241904,"033051125000118","019011112586793",35.63,32,0.276,301.36,450.97,54.4,51.3,0.087,37069.6,37083.6,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241914,55945.00
07/24/2014 18:45,1,1.527,ACTIVE,214.1,331.93,60.00,1406241904,"033051125000150","019011112586793",36.03,32,0.346,300.19,452.07,54.7,57.0,0.376,36040.100000024,36054.199999988,149,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241916,55946.00
07/24/2014 18:45,1,1.898,ACTIVE,214.6,427.61,60.03,1406241904,"040051121000185","019011112586793",25.58,32,0.284,302.65,449.01,48.3,37.7,0.135,34625.300000024,34637.399999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241917,55947.00
07/24/2014 18:45,1,1.972,ACTIVE,214.1,337.75,60.00,1406241904,"040051121000195","019011112586793",25.24,32,0.307,300.74,447.88,49.5,52.2,0.389,32055.500000001,32068.300000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241918,55948.00
07/24/2014 18:45,2,2.188,ACTIVE,216.22,350.17,59.996,1406241904,"274151322000083","019011112586793",28.31,39.50,0,336.64,381.12,62.7,58.6,0.455,204688.8,204688.8,17218,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241919,55949.00
07/24/2014 18:45,2,2.213,ACTIVE,216.67,365.49,59.990,1406241904,"274151322000076","019011112586793",28.92,40.00,0,330.63,383.23,64.8,60.7,0.446,212407.2,212407.2,17197,0,0,0,L,1151911521,1,122.91,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241920,55950.00
07/24/2014 18:45,2,1.316,ACTIVE,216.45,426.51,60.017,1406241904,"274151322000094","019011112586793",39.28,38.20,0,382.33,450.56,52.2,48.5,0.358,145296.7,145296.7,17567,0,0,0,L,1151911521,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241921,55951.00
07/24/2014 18:45,2,2.086,ACTIVE,216.00,361.59,59.980,1406241904,"274151322000052","019011112586793",28.31,40.60,0,336.94,379.92,59.8,55.8,0.407,205446.8,205446.8,17162,0,0,0,L,1151911521,1,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241922,55952.00
07/24/2014 18:45,2,2.066,ACTIVE,216.22,362.19,59.996,1406241904,"274151322000085","019011112586793",28.25,37.50,0,324.02,397.35,59.1,55.2,0.402,204518.4,204518.4,17118,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241923,55953.00
07/24/2014 18:45,2,2.104,ACTIVE,216.00,354.07,60.001,1406241904,"274151322000087","019011112586793",27.61,58.00,0,325.52,408.18,58.9,54.9,0.398,195225.3,195225.3,17156,0,0,0,L,1151911521,1,122.91,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241924,55954.00
07/24/2014 18:45,2,1.988,ACTIVE,215.77,351.37,60.022,1406241904,"274151322000088","019011112586793",28.23,37.30,0,336.94,378.42,56.9,52.9,0.380,198504.3,198504.3,17134,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241925,55955.00
07/24/2014 18:45,2,2.279,ACTIVE,216.22,353.47,59.996,1406241904,"274151322000095","019011112586793",29.16,39.50,0,329.73,380.82,67.2,63.0,0.446,210400.0,210400.0,17186,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241926,55956.00
07/24/2014 18:45,2,1.465,ACTIVE,216.67,399.46,59.990,1406241904,"274151322000068","019011112586793",36.40,39.80,0,384.13,440.64,53.8,50.0,0.362,143355.9,143355.9,17619,0,0,0,L,1151911521,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241927,55957.00
07/24/2014 18:45,2,2.055,ACTIVE,216.00,357.38,60.001,1406241904,"274151322000054","019011112586793",28.25,38.20,0,332.13,386.23,58.8,54.8,0.393,202599.0,202599.0,17266,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406241928,55958.00
07/24/2014 19:00,1,1.536,ACTIVE,215.7,373.25,60.03,1406242804,"040051121000097","019011112586793",25.94,33,0.229,305.85,447.71,39.6,31.0,0.191,32422.3,32432.6,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242807,55959.00
07/24/2014 19:00,1,1.596,ACTIVE,214.8,362.46,60.03,1406242804,"040051121000095","019011112586793",23.16,32,0.222,312.51,438.62,36.7,27.7,0.222,29011.699999988,29020.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242808,55960.00
07/24/2014 19:00,1,1.001,ACTIVE,215.3,383.54,60.03,1406242804,"033051125000132","019011112586793",32.14,32,0.226,307.72,447.97,32.0,33.1,0.062,29595.9,29603.6,166,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242809,55961.00
07/24/2014 19:00,1,0.833,ACTIVE,215.5,357.01,60.03,1406242804,"033051125000135","019011112586793",35.60,31,0.265,317.66,444.30,29.5,36.1,0.220,27362.299999952,27370.099999964,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242810,55962.00
07/24/2014 19:00,1,1.601,ACTIVE,214.7,343.78,60.03,1406242804,"040051121000116","019011112586793",25.44,31,0.246,303.14,445.93,40.5,38.8,0.273,31851.500000011,31861.400000011,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242812,55963.00
07/24/2014 19:00,1,1.539,ACTIVE,215.6,389.51,60.03,1406242804,"040051121000068","019011112586793",23.05,32,0.217,315.64,439.32,35.3,35.5,0.074,29447.9,29456.9,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242813,55964.00
07/24/2014 19:00,1,1.135,ACTIVE,214.6,388.40,60.00,1406242804,"033051125000118","019011112586793",38.84,32,0.279,302.02,447.86,43.8,45.2,0.155,37083.6,37094.8,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242814,55965.00
07/24/2014 19:00,1,1.129,ACTIVE,214.7,378.67,60.03,1406242804,"033051125000150","019011112586793",38.75,32,0.274,302.00,448.67,43.5,44.2,0.190,36054.199999988,36065.400000036,151,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242816,55966.00
07/24/2014 19:00,1,1.417,ACTIVE,215.4,393.13,60.03,1406242804,"040051121000185","019011112586793",25.64,32,0.207,316.20,440.32,36.1,36.5,0.072,34637.399999988,34646.600000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242817,55967.00
07/24/2014 19:00,1,1.515,ACTIVE,215.1,403.07,60.03,1406242804,"040051121000195","019011112586793",24.95,32,0.226,317.93,440.42,37.6,29.1,0.104,32068.300000001,32078.000000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242818,55968.00
07/24/2014 19:00,2,1.686,ACTIVE,215.77,356.48,60.017,1406242804,"274151322000083","019011112586793",28.57,37.80,0,330.33,382.63,48.8,45.2,0.354,204701.6,204701.6,17219,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242819,55969.00
07/24/2014 19:00,2,1.715,ACTIVE,216.00,357.08,60.017,1406242804,"274151322000076","019011112586793",28.88,38.00,0,328.82,380.22,50.2,46.5,0.345,212420.3,212420.3,17198,0,0,0,L,1151911521,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242820,55970.00
07/24/2014 19:00,2,1.059,ACTIVE,216.00,416.59,60.017,1406242804,"274151322000094","019011112586793",38.51,37.00,0,337.84,449.35,41.4,38.1,0.287,145307.5,145307.5,17568,0,0,0,L,1151911521,1,122.68,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242821,55971.00
07/24/2014 19:00,2,1.607,ACTIVE,215.77,354.67,60.022,1406242804,"274151322000052","019011112586793",28.31,38.80,0,333.63,376.01,46.1,42.6,0.318,205458.9,205458.9,17163,0,0,0,L,1151911521,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242822,55972.00
07/24/2014 19:00,2,1.580,ACTIVE,216.00,347.76,59.985,1406242804,"274151322000085","019011112586793",28.33,35.80,0,332.73,379.02,45.3,41.8,0.305,204530.3,204530.3,17119,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242823,55973.00
07/24/2014 19:00,2,1.619,ACTIVE,215.77,355.28,60.022,1406242804,"274151322000087","019011112586793",27.75,54.50,0,335.74,374.81,45.5,42.0,0.309,195237.2,195237.2,17157,0,0,0,L,1151911521,1,123.14,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242824,55974.00
07/24/2014 19:00,2,1.510,ACTIVE,215.32,353.77,60.017,1406242804,"274151322000088","019011112586793",28.29,35.80,0,332.13,377.22,43.3,39.9,0.287,198515.7,198515.7,17135,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242825,55975.00
07/24/2014 19:00,2,1.783,ACTIVE,216.00,355.58,60.017,1406242804,"274151322000095","019011112586793",28.98,37.50,0,330.33,382.93,52.4,48.6,0.345,210413.8,210413.8,17187,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242826,55976.00
07/24/2014 19:00,2,1.002,ACTIVE,216.45,429.22,60.022,1406242804,"274151322000068","019011112586793",39.78,38.80,0,338.44,439.43,40.7,37.4,0.274,143366.9,143366.9,17620,0,0,0,L,1151911521,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242827,55977.00
07/24/2014 19:00,2,1.574,ACTIVE,215.77,350.17,60.017,1406242804,"274151322000054","019011112586793",28.25,36.50,0,330.63,378.12,45.0,41.5,0.305,202610.9,202610.9,17267,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406242828,55978.00
07/24/2014 19:15,1,1.076,ACTIVE,214.2,388.08,60.03,1406243704,"040051121000097","019011112586793",25.67,32,0.197,315.99,443.89,27.4,13.1,0.184,32432.6,32440.1,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243707,55979.00
07/24/2014 19:15,1,1.149,ACTIVE,213.9,360.77,60.03,1406243704,"040051121000095","019011112586793",22.74,32,0.183,311.19,441.94,26.0,29.6,0.080,29020.5,29027,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243708,55980.00
07/24/2014 19:15,1,0.669,ACTIVE,213.7,339.43,60.07,1406243704,"033051125000132","019011112586793",33.73,31,0.171,314.92,441.56,22.4,15.1,0.236,29603.6,29609,168,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243709,55981.00
07/24/2014 19:15,1,0.515,ACTIVE,214.2,410.84,60.03,1406243704,"033051125000135","019011112586793",35.97,30,0.147,320.55,444.01,18.4,15.3,0.005,27370.099999964,27375.399999976,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243711,55982.00
07/24/2014 19:15,1,1.111,ACTIVE,213.9,397.64,60.03,1406243704,"040051121000116","019011112586793",25.47,30,0.198,307.62,442.97,28.1,25.4,0.036,31861.400000011,31869.000000011,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243712,55983.00
07/24/2014 19:15,1,1.047,ACTIVE,214.2,380.81,60.03,1406243704,"040051121000068","019011112586793",23.05,32,0.185,316.68,442.49,24.0,21.3,0.040,29456.9,29463.4,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243713,55984.00
07/24/2014 19:15,1,0.790,ACTIVE,214.1,338.58,60.03,1406243704,"033051125000118","019011112586793",38.34,31,0.201,313.57,444.01,30.1,29.4,0.216,37094.8,37103.2,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243715,55985.00
07/24/2014 19:15,1,0.779,ACTIVE,214.4,392.34,60.07,1406243704,"033051125000150","019011112586793",38.61,31,0.228,317.29,448.17,29.9,22.3,0.081,36065.400000036,36073.600000024,153,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243716,55986.00
07/24/2014 19:15,1,0.951,ACTIVE,214.4,385.96,60.03,1406243704,"040051121000185","019011112586793",25.22,31,0.175,315.46,443.12,23.8,20.3,0.032,34646.600000036,34653.000000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243717,55987.00
07/24/2014 19:15,1,1.043,ACTIVE,214.2,360.88,60.03,1406243704,"040051121000195","019011112586793",24.35,31,0.188,318.02,443.13,25.2,28.2,0.111,32078.000000001,32085.000000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243719,55988.00
07/24/2014 19:15,2,1.199,ACTIVE,215.54,349.56,60.017,1406243704,"274151322000083","019011112586793",28.37,36.30,0,336.04,368.80,34.5,31.3,0.243,204711.3,204711.3,17220,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243720,55989.00
07/24/2014 19:15,2,1.186,ACTIVE,216.22,351.67,60.022,1406243704,"274151322000076","019011112586793",29.02,36.50,0,328.52,376.62,34.9,31.7,0.230,212430.1,212430.1,17199,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243721,55990.00
07/24/2014 19:15,2,0.760,ACTIVE,216.00,399.76,60.028,1406243704,"274151322000094","019011112586793",37.27,36.00,0,334.54,438.23,28.6,25.6,0.190,145315.5,145315.5,17569,0,0,0,L,1151911521,1,122.68,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243722,55991.00
07/24/2014 19:15,2,1.129,ACTIVE,215.77,347.16,60.028,1406243704,"274151322000052","019011112586793",28.29,37.30,0,328.52,372.11,32.4,29.3,0.217,205468.0,205468.0,17164,0,0,0,L,1151911521,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243723,55992.00
07/24/2014 19:15,2,1.088,ACTIVE,216.00,348.96,59.990,1406243704,"274151322000085","019011112586793",28.47,34.80,0,333.93,368.80,31.4,28.4,0.203,204539.2,204539.2,17120,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243724,55993.00
07/24/2014 19:15,2,1.139,ACTIVE,216.00,350.17,60.028,1406243704,"274151322000087","019011112586793",27.71,51.30,0,332.13,369.10,31.9,28.9,0.217,195246.2,195246.2,17158,0,0,0,L,1151911521,1,122.91,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243725,55994.00
07/24/2014 19:15,2,1.047,ACTIVE,215.54,349.26,60.059,1406243704,"274151322000088","019011112586793",27.99,34.50,0,335.74,367.90,29.7,26.7,0.194,198524.2,198524.2,17136,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243726,55995.00
07/24/2014 19:15,2,1.260,ACTIVE,215.77,347.46,60.022,1406243704,"274151322000095","019011112586793",28.80,36.00,0,336.04,379.32,36.8,33.5,0.239,210424.2,210424.2,17188,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243727,55996.00
07/24/2014 19:15,2,0.766,ACTIVE,216.45,407.87,60.028,1406243704,"274151322000068","019011112586793",38.11,37.80,0,336.04,437.03,29.4,26.4,0.186,143375.2,143375.2,17621,0,0,0,L,1151911521,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243728,55997.00
07/24/2014 19:15,2,1.096,ACTIVE,215.77,349.86,60.022,1406243704,"274151322000054","019011112586793",28.17,35.20,0,336.04,367.90,31.2,28.2,0.203,202619.8,202619.8,17268,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406243728,55998.00
07/24/2014 19:30,1,0.787,ACTIVE,214.3,342.30,60.03,1406244604,"040051121000097","019011112586793",25.76,31,0.157,316.61,441.81,20.1,23.5,0.178,32440.1,32444.8,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244607,55999.00
07/24/2014 19:30,1,0.871,ACTIVE,213.5,361.73,60.03,1406244604,"040051121000095","019011112586793",22.57,30,0.134,310.07,438.15,19.5,14.2,0.035,29027,29031.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244608,56000.00
07/24/2014 19:30,1,0.481,ACTIVE,214.3,378.73,60.03,1406244604,"033051125000132","019011112586793",34.14,29,0.158,316.21,440.15,16.3,15.8,0.016,29609,29612.7,170,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244609,56001.00
07/24/2014 19:30,1,0.323,ACTIVE_NO_POWER,213.6,433.95,60.00,1406244604,"033051125000135","019011112586793",36.54,28,0.000,317.91,441.54,11.7,0.0,0.038,27375.399999976,27378,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244610,56002.00
07/24/2014 19:30,1,0.850,ACTIVE,213.3,426.81,60.03,1406244604,"040051121000116","019011112586793",25.08,29,0.151,312.38,439.60,21.2,16.5,0.007,31869.000000011,31873.700000011,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244612,56003.00
07/24/2014 19:30,1,0.798,ACTIVE,214.1,331.64,60.03,1406244604,"040051121000068","019011112586793",22.47,31,0.161,316.08,440.63,17.8,20.4,0.220,29463.4,29467.4,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244613,56004.00
07/24/2014 19:30,1,0.586,ACTIVE,213.8,389.83,60.03,1406244604,"033051125000118","019011112586793",38.59,30,0.177,317.97,443.31,22.5,15.9,0.023,37103.2,37108.6,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244614,56005.00
07/24/2014 19:30,1,0.587,ACTIVE,213.7,388.04,60.00,1406244604,"033051125000150","019011112586793",38.23,30,0.146,318.17,443.77,22.3,19.1,0.026,36073.600000024,36079.199999988,155,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244616,56006.00
07/24/2014 19:30,1,0.681,ACTIVE,214.0,381.27,60.00,1406244604,"040051121000185","019011112586793",25.08,29,0.163,316.16,440.99,17.0,16.2,0.015,34653.000000012,34657.000000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244617,56007.00
07/24/2014 19:30,1,0.767,ACTIVE,214.2,380.55,60.00,1406244604,"040051121000195","019011112586793",24.25,30,0.137,317.71,441.32,18.5,11.2,0.130,32085.000000001,32089.400000001,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244618,56008.00
07/24/2014 19:30,2,0.889,ACTIVE,216.00,348.96,60.012,1406244604,"274151322000083","019011112586793",28.47,34.80,0,335.74,362.19,25.6,22.8,0.168,204717.9,204717.9,17221,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244619,56009.00
07/24/2014 19:30,2,0.871,ACTIVE,216.45,348.66,60.017,1406244604,"274151322000076","019011112586793",28.75,34.80,0,334.24,366.70,25.4,22.6,0.164,212436.7,212436.7,17200,0,0,0,L,1151911521,1,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244620,56010.00
07/24/2014 19:30,2,0.553,ACTIVE,216.00,400.96,59.990,1406244604,"274151322000094","019011112586793",37.35,34.80,0,336.04,423.20,20.9,18.3,0.137,145320.9,145320.9,17570,0,0,0,L,1151911521,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244621,56011.00
07/24/2014 19:30,2,0.822,ACTIVE,215.77,344.76,60.012,1406244604,"274151322000052","019011112586793",28.53,35.40,0,334.24,362.19,23.8,21.0,0.150,205474.2,205474.2,17165,0,0,0,L,1151911521,1,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244622,56012.00
07/24/2014 19:30,2,0.791,ACTIVE,216.22,345.66,60.017,1406244604,"274151322000085","019011112586793",28.43,33.00,0,333.63,361.29,22.8,20.0,0.141,204545.1,204545.1,17121,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244623,56013.00
07/24/2014 19:30,2,0.846,ACTIVE,216.00,344.76,60.012,1406244604,"274151322000087","019011112586793",27.59,48.50,0,333.93,361.89,23.7,20.9,0.146,195252.3,195252.3,17159,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244624,56014.00
07/24/2014 19:30,2,0.762,ACTIVE,215.54,345.96,60.006,1406244604,"274151322000088","019011112586793",27.83,32.80,0,334.24,364.29,21.4,18.7,0.128,198529.8,198529.8,17137,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244625,56015.00
07/24/2014 19:30,2,0.920,ACTIVE,215.77,347.76,59.990,1406244604,"274151322000095","019011112586793",28.90,34.50,0,333.03,364.29,26.9,24.1,0.172,210431.3,210431.3,17189,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244626,56016.00
07/24/2014 19:30,2,0.572,ACTIVE,216.90,404.27,60.028,1406244604,"274151322000068","019011112586793",37.75,36.00,0,336.34,425.31,21.7,19.1,0.133,143380.7,143380.7,17622,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244627,56017.00
07/24/2014 19:30,2,0.812,ACTIVE,216.00,342.65,60.017,1406244604,"274151322000054","019011112586793",27.71,33.50,0,333.63,363.69,22.8,20.1,0.137,202625.7,202625.7,17269,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406244628,56018.00
07/24/2014 19:45,1,0.460,ACTIVE_NO_POWER,213.9,383.45,60.03,1406245504,"040051121000097","019011112586793",25.23,30,0.000,316.63,441.02,11.5,0.0,0.135,32444.8,32447.9,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245507,56019.00
07/24/2014 19:45,1,0.544,ACTIVE_NO_POWER,213.1,364.87,60.03,1406245504,"040051121000095","019011112586793",22.06,29,0.093,309.81,437.51,11.9,0.0,0.193,29031.199999988,29033.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245508,56020.00
07/24/2014 19:45,1,0.276,ACTIVE,213.6,393.02,60.03,1406245504,"033051125000132","019011112586793",33.75,28,0.000,316.58,439.63,9.2,8.3,0.000,29612.7,29614.8,172,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245509,56021.00
07/24/2014 19:45,1,0.234,ACTIVE_NO_POWER,213.9,433.64,60.07,1406245504,"033051125000135","019011112586793",33.84,27,0.000,317.23,442.41,7.8,0.0,0.003,27378,27379.699999988,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245510,56022.00
07/24/2014 19:45,1,0.517,ACTIVE,213.6,322.43,60.03,1406245504,"040051121000116","019011112586793",24.25,28,0.137,313.60,438.92,12.4,4.1,0.247,31873.700000011,31876.700000011,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245512,56023.00
07/24/2014 19:45,1,0.470,ACTIVE,213.4,391.64,60.03,1406245504,"040051121000068","019011112586793",21.73,30,0.045,316.43,440.11,10.1,7.2,0.000,29467.4,29469.8,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245513,56024.00
07/24/2014 19:45,1,0.339,ACTIVE,213.6,414.04,60.03,1406245504,"033051125000118","019011112586793",37.75,28,0.110,317.43,442.97,12.7,7.2,0.000,37108.6,37112,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245514,56025.00
07/24/2014 19:45,1,0.334,ACTIVE,213.8,401.52,60.03,1406245504,"033051125000150","019011112586793",38.12,28,0.139,316.83,442.28,12.6,10.9,0.001,36079.199999988,36082.600000024,157,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245515,56026.00
07/24/2014 19:45,1,0.412,ACTIVE,214.2,382.68,60.03,1406245504,"040051121000185","019011112586793",23.47,28,0.137,316.32,439.84,9.6,8.9,0.000,34657.000000012,34659.2,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245517,56027.00
07/24/2014 19:45,1,0.431,ACTIVE,213.8,331.00,60.03,1406245504,"040051121000195","019011112586793",23.24,28,0.142,318.21,440.70,9.9,6.3,0.186,32089.400000001,32092.100000001,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245518,56028.00
07/24/2014 19:45,2,0.527,ACTIVE,216.00,343.25,60.059,1406245504,"274151322000083","019011112586793",27.81,33.00,0,334.84,354.07,14.8,12.4,0.093,204722.3,204722.3,17222,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245519,56029.00
07/24/2014 19:45,2,0.508,ACTIVE,216.67,342.95,60.028,1406245504,"274151322000076","019011112586793",28.51,32.80,0,334.54,354.07,14.7,12.3,0.088,212441.0,212441.0,17201,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245520,56030.00
07/24/2014 19:45,2,0.309,ACTIVE,216.45,402.46,60.033,1406245504,"274151322000094","019011112586793",37.75,33.50,0,338.74,417.19,12.0,9.7,0.071,145324.3,145324.3,17571,0,0,0,L,1151911521,1,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245521,56031.00
07/24/2014 19:45,2,0.506,ACTIVE,215.77,340.85,60.028,1406245504,"274151322000052","019011112586793",27.81,33.50,0,336.34,353.17,14.2,11.8,0.080,205478.2,205478.2,17166,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245522,56032.00
07/24/2014 19:45,2,0.480,ACTIVE,216.22,343.55,60.028,1406245504,"274151322000085","019011112586793",27.45,31.80,0,337.24,352.87,13.4,11.0,0.080,204549.0,204549.0,17122,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245523,56033.00
07/24/2014 19:45,2,0.510,ACTIVE,216.00,342.65,60.033,1406245504,"274151322000087","019011112586793",26.94,45.50,0,333.63,352.87,13.9,11.5,0.084,195256.3,195256.3,17160,0,0,0,L,1151911521,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245524,56034.00
07/24/2014 19:45,2,0.457,ACTIVE,215.54,342.35,60.028,1406245504,"274151322000088","019011112586793",27.04,31.30,0,336.34,351.67,12.4,10.1,0.075,198533.3,198533.3,17138,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245525,56035.00
07/24/2014 19:45,2,0.527,ACTIVE,216.22,343.25,60.043,1406245504,"274151322000095","019011112586793",28.57,32.80,0,333.03,354.37,15.3,12.9,0.093,210435.8,210435.8,17190,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245526,56036.00
07/24/2014 19:45,2,0.328,ACTIVE,216.67,406.97,60.033,1406245504,"274151322000068","019011112586793",38.17,34.50,0,338.74,419.00,12.9,10.5,0.075,143384.4,143384.4,17623,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245526,56037.00
07/24/2014 19:45,2,0.473,ACTIVE,216.00,339.65,60.028,1406245504,"274151322000054","019011112586793",27.81,32.00,0,332.73,352.57,13.3,10.9,0.084,202629.5,202629.5,17270,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406245528,56038.00
07/24/2014 20:00,1,0.324,ACTIVE_NO_POWER,213.5,422.95,60.03,1406246404,"040051121000097","019011112586793",23.02,29,0.000,317.44,441.75,7.2,0.0,0.000,32447.9,32449.4,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246406,56039.00
07/24/2014 20:00,1,0.422,ACTIVE,213.8,330.50,60.00,1406246404,"040051121000095","019011112586793",21.38,28,0.143,316.25,437.15,8.9,10.8,0.063,29033.699999988,29035,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246408,56040.00
07/24/2014 20:00,1,0.216,ACTIVE,214.4,367.83,60.03,1406246404,"033051125000132","019011112586793",32.44,27,0.138,317.33,439.29,6.9,10.2,0.000,29614.8,29616.1,174,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246409,56041.00
07/24/2014 20:00,1,0.205,ACTIVE,214.0,348.74,60.03,1406246404,"033051125000135","019011112586793",32.08,27,0.134,319.50,441.20,6.5,12.8,0.005,27379.699999988,27380.899999976,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246410,56042.00
07/24/2014 20:00,1,0.092,ACTIVE_NO_POWER,213.5,400.43,60.03,1406246404,"040051121000116","019011112586793",28.67,27,0.000,372.00,400.95,2.6,0.0,0.000,31876.700000011,31878.300000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246412,56043.00
07/24/2014 20:00,1,0.063,ACTIVE_NO_POWER,214.5,429.29,60.07,1406246404,"040051121000068","019011112586793",26.19,28,0.000,411.36,431.91,1.6,0.0,0.000,29469.8,29471.1,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246414,56044.00
07/24/2014 20:00,1,0.245,ACTIVE,213.8,384.61,60.03,1406246404,"033051125000118","019011112586793",37.43,27,0.094,315.24,445.03,9.1,6.7,0.000,37112,37114.1,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246415,56045.00
07/24/2014 20:00,1,0.240,ACTIVE_NO_POWER,213.9,419.78,60.03,1406246404,"033051125000150","019011112586793",37.24,27,0.000,316.10,445.52,8.8,0.0,0.000,36082.600000024,36084.600000024,159,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246416,56046.00
07/24/2014 20:00,1,0.223,ACTIVE_NO_POWER,214.1,360.25,60.03,1406246404,"040051121000185","019011112586793",25.80,27,0.000,318.10,440.18,5.7,0.0,0.000,34659.2,34660.300000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246419,56047.00
07/24/2014 20:00,1,0.313,ACTIVE,213.8,342.97,60.03,1406246404,"040051121000195","019011112586793",22.04,27,0.131,319.08,441.12,6.8,14.0,0.023,32092.100000001,32093.400000001,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246420,56048.00
07/24/2014 20:00,2,0.379,ACTIVE,215.54,340.85,60.012,1406246404,"274151322000083","019011112586793",26.56,31.80,0,336.34,348.36,10.2,7.9,0.057,204724.9,204724.9,17223,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246421,56049.00
07/24/2014 20:00,2,0.375,ACTIVE,216.00,340.55,59.985,1406246404,"274151322000076","019011112586793",27.85,31.50,0,337.54,348.36,10.6,8.3,0.057,212443.6,212443.6,17202,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246422,56050.00
07/24/2014 20:00,2,0.229,ACTIVE,215.54,379.02,60.012,1406246404,"274151322000094","019011112586793",35.48,32.40,0,338.74,415.09,8.2,6.0,0.044,145326.3,145326.3,17572,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246423,56051.00
07/24/2014 20:00,2,0.381,ACTIVE,215.09,339.95,60.028,1406246404,"274151322000052","019011112586793",27.10,32.20,0,336.34,347.76,10.4,8.2,0.053,205480.7,205480.7,17167,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246424,56052.00
07/24/2014 20:00,2,0.363,ACTIVE,215.77,339.95,60.017,1406246404,"274151322000085","019011112586793",26.54,30.30,0,337.24,347.46,9.8,7.5,0.053,204551.3,204551.3,17123,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246425,56053.00
07/24/2014 20:00,2,0.365,ACTIVE,215.54,340.85,60.017,1406246404,"274151322000087","019011112586793",26.56,43.00,0,336.04,348.06,9.8,7.6,0.053,195258.7,195258.7,17161,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246425,56054.00
07/24/2014 20:00,2,0.344,ACTIVE,215.09,341.15,60.017,1406246404,"274151322000088","019011112586793",26.04,30.00,0,336.04,346.86,9.1,6.9,0.053,198535.4,198535.4,17139,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246426,56055.00
07/24/2014 20:00,2,0.379,ACTIVE,215.54,340.85,60.022,1406246404,"274151322000095","019011112586793",27.00,31.50,0,336.34,348.06,10.3,8.0,0.062,210438.5,210438.5,17191,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246427,56056.00
07/24/2014 20:00,2,0.242,ACTIVE,216.22,394.35,60.022,1406246404,"274151322000068","019011112586793",37.15,33.30,0,339.34,409.98,9.1,6.8,0.044,143386.5,143386.5,17624,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246428,56057.00
07/24/2014 20:00,2,0.357,ACTIVE,215.32,339.65,60.022,1406246404,"274151322000054","019011112586793",26.90,30.80,0,336.04,347.16,9.8,7.5,0.053,202631.8,202631.8,17271,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406246429,56058.00
07/24/2014 20:15,1,0.323,ACTIVE,213.3,328.12,60.00,1406247304,"040051121000097","019011112586793",23.92,28,0.110,310.58,441.50,7.6,13.9,0.131,32449.4,32450.4,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247306,56059.00
07/24/2014 20:15,1,0.430,ACTIVE,213.0,338.05,60.03,1406247304,"040051121000095","019011112586793",20.79,27,0.131,315.92,437.05,8.8,13.9,0.016,29035,29035.300000012,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247308,56060.00
07/24/2014 20:15,1,0.212,ACTIVE,214.0,365.96,60.00,1406247304,"033051125000132","019011112586793",32.97,26,0.112,312.02,439.12,6.9,11.5,0.000,29616.1,29617.1,176,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247309,56061.00
07/24/2014 20:15,1,0.207,ACTIVE,213.2,327.86,60.03,1406247304,"033051125000135","019011112586793",31.50,26,0.145,313.16,441.40,6.4,13.6,0.151,27380.899999976,27381.799999952,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247310,56062.00
07/24/2014 20:15,1,0.325,ACTIVE_NO_POWER,213.2,429.61,60.00,1406247304,"040051121000116","019011112586793",24.88,26,0.000,309.12,439.79,7.9,0.0,0.000,31878.300000011,31879.200000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247311,56063.00
07/24/2014 20:15,1,0.308,ACTIVE_NO_POWER,213.1,422.31,60.03,1406247304,"040051121000068","019011112586793",22.04,27,0.000,310.80,440.19,6.6,0.0,0.000,29471.1,29471.8,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247313,56064.00
07/24/2014 20:15,1,0.240,ACTIVE_NO_POWER,212.8,332.95,60.03,1406247304,"033051125000118","019011112586793",37.60,26,0.016,314.45,445.20,9.0,0.0,0.230,37114.1,37115.6,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247314,56065.00
07/24/2014 20:15,1,0.243,ACTIVE_NO_POWER,213.2,396.68,60.00,1406247304,"033051125000150","019011112586793",37.49,26,0.000,312.24,445.43,9.0,0.0,0.000,36084.600000024,36086,161,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247315,56066.00
07/24/2014 20:15,1,0.320,ACTIVE_NO_POWER,213.5,414.62,60.03,1406247304,"040051121000185","019011112586793",21.84,26,0.000,309.76,439.77,6.8,0.0,0.000,34660.300000024,34661.100000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247317,56067.00
07/24/2014 20:15,1,0.310,ACTIVE,213.1,327.27,60.00,1406247304,"040051121000195","019011112586793",21.43,26,0.094,313.65,440.80,6.5,13.7,0.206,32093.400000001,32094.200000001,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247318,56068.00
07/24/2014 20:15,2,0.361,ACTIVE,215.09,338.74,60.033,1406247304,"274151322000083","019011112586793",26.66,30.80,0,324.02,345.96,9.8,7.5,0.053,204726.7,204726.7,17224,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247319,56069.00
07/24/2014 20:15,2,0.373,ACTIVE,215.32,341.75,60.006,1406247304,"274151322000076","019011112586793",27.85,30.50,0,326.12,346.86,10.5,8.2,0.062,212445.6,212445.6,17203,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247320,56070.00
07/24/2014 20:15,2,0.223,ACTIVE,214.87,383.53,60.012,1406247304,"274151322000094","019011112586793",35.90,31.80,0,337.84,402.77,8.2,5.9,0.044,145327.7,145327.7,17573,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247321,56071.00
07/24/2014 20:15,2,0.385,ACTIVE,214.64,338.14,60.012,1406247304,"274151322000052","019011112586793",26.46,31.30,0,323.72,346.26,10.3,8.0,0.053,205482.6,205482.6,17168,0,0,0,L,1151911521,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247322,56072.00
07/24/2014 20:15,2,0.357,ACTIVE,215.32,339.65,60.038,1406247304,"274151322000085","019011112586793",26.90,29.30,0,324.92,346.26,9.8,7.5,0.053,204553.1,204553.1,17124,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247323,56073.00
07/24/2014 20:15,2,0.369,ACTIVE,214.87,340.55,59.990,1406247304,"274151322000087","019011112586793",26.26,40.40,0,324.02,346.26,9.8,7.5,0.049,195260.5,195260.5,17162,0,0,0,L,1151911521,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247325,56074.00
07/24/2014 20:15,2,0.338,ACTIVE,214.41,340.25,60.017,1406247304,"274151322000088","019011112586793",26.48,29.30,0,324.62,345.66,9.1,6.9,0.049,198537.0,198537.0,17140,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247326,56075.00
07/24/2014 20:15,2,0.369,ACTIVE,214.87,341.15,60.028,1406247304,"274151322000095","019011112586793",27.15,30.50,0,324.32,345.96,10.2,7.9,0.053,210440.4,210440.4,17192,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247327,56076.00
07/24/2014 20:15,2,0.242,ACTIVE,215.54,387.44,60.012,1406247304,"274151322000068","019011112586793",36.40,32.60,0,339.34,400.36,9.0,6.7,0.040,143388.1,143388.1,17625,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247328,56077.00
07/24/2014 20:15,2,0.354,ACTIVE,214.64,339.04,60.038,1406247304,"274151322000054","019011112586793",27.15,30.00,0,323.72,345.96,9.7,7.5,0.049,202633.5,202633.5,17272,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406247329,56078.00
07/24/2014 20:30,1,0.030,ACTIVE_NO_POWER,214.4,374.01,60.00,1406248204,"033051125000132","019011112586793",37.79,25,0.000,373.15,374.18,1.1,0.0,0.000,29617.1,29617.8,181,4,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248215,56079.00
07/24/2014 20:30,1,0.019,ACTIVE_NO_POWER,214.5,397.15,60.03,1406248204,"033051125000135","019011112586793",37.72,25,0.000,396.86,398.66,0.7,0.0,0.000,27381.799999952,27382.5,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248218,56080.00
07/24/2014 20:30,1,0.158,ACTIVE,214.4,350.82,60.00,1406248204,"033051125000118","019011112586793",37.27,25,0.141,317.51,444.48,5.8,14.1,0.002,37115.6,37116.7,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248226,56081.00
07/24/2014 20:30,1,0.172,ACTIVE_NO_POWER,214.3,371.76,60.00,1406248204,"033051125000150","019011112586793",33.56,25,0.000,316.85,444.80,5.7,0.0,0.000,36086,36087.300000012,163,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248228,56082.00
07/24/2014 20:30,2,0.252,ACTIVE,215.54,341.45,60.006,1406248204,"274151322000083","019011112586793",26.38,30.00,0,335.44,344.45,6.7,4.5,0.031,204728.2,204728.2,17225,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248234,56083.00
07/24/2014 20:30,2,0.266,ACTIVE,216.00,341.45,60.012,1406248204,"274151322000076","019011112586793",27.33,30.00,0,336.64,345.36,7.3,5.2,0.040,212447.3,212447.3,17204,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248235,56084.00
07/24/2014 20:30,2,0.156,ACTIVE,215.77,357.38,60.006,1406248204,"274151322000094","019011112586793",33.12,31.00,0,337.84,401.86,5.2,3.1,0.031,145328.9,145328.9,17574,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248236,56085.00
07/24/2014 20:30,2,0.275,ACTIVE,215.54,341.15,60.028,1406248204,"274151322000052","019011112586793",26.46,30.50,0,334.84,344.45,7.4,5.2,0.031,205484.3,205484.3,17169,0,0,0,L,1151911521,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248237,56086.00
07/24/2014 20:30,2,0.254,ACTIVE,216.00,340.85,60.006,1406248204,"274151322000085","019011112586793",26.20,28.80,0,336.34,344.76,6.8,4.6,0.035,204554.6,204554.6,17125,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248238,56087.00
07/24/2014 20:30,2,0.260,ACTIVE,215.77,340.55,60.006,1406248204,"274151322000087","019011112586793",26.14,38.60,0,335.44,344.45,6.9,4.7,0.027,195262.1,195262.1,17163,0,0,0,L,1151911521,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248239,56088.00
07/24/2014 20:30,2,0.236,ACTIVE,215.32,340.25,59.980,1406248204,"274151322000088","019011112586793",25.70,28.80,0,334.24,343.85,6.2,4.0,0.027,198538.5,198538.5,17141,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248240,56089.00
