ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 20:30,2,0.258,ACTIVE,215.54,340.25,60.006,1406248204,"274151322000095","019011112586793",26.48,29.80,0,335.74,344.45,6.9,4.8,0.031,210442.0,210442.0,17193,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248241,56090.00
07/24/2014 20:30,2,0.174,ACTIVE,216.45,368.50,60.006,1406248204,"274151322000068","019011112586793",34.43,32.20,0,337.84,399.76,6.1,3.9,0.022,143389.5,143389.5,17626,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248242,56091.00
07/24/2014 20:30,2,0.246,ACTIVE,215.54,341.15,60.006,1406248204,"274151322000054","019011112586793",26.98,29.50,0,335.14,344.45,6.8,4.6,0.031,202635.1,202635.1,17273,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406248243,56092.00
07/24/2014 20:30,1,0.043,ALERT,214.1,365.99,60.00,1406248204,"040051121000097","019011112586793",28.36,26,0.000,365.27,383.37,1.2,0.0,0.000,32450.4,32451,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248246,56093.00
07/24/2014 20:30,1,0.142,ALERT,213.6,355.81,60.00,1406248204,"040051121000095","019011112586793",25.15,25,0.000,355.40,372.27,3.5,0.0,0.000,29035.300000012,29035.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248249,56094.00
07/24/2014 20:30,1,0.090,ALERT,214.3,373.61,60.03,1406248204,"040051121000116","019011112586793",28.06,24,0.000,373.03,388.28,2.5,0.0,0.000,31879.200000011,31880.000000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248252,56095.00
07/24/2014 20:30,1,0.063,ALERT,214.3,379.01,60.00,1406248204,"040051121000068","019011112586793",25.40,25,0.000,378.45,393.76,1.6,0.0,0.000,29471.8,29472.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248255,56096.00
07/24/2014 20:30,1,0.053,ALERT,214.4,346.98,60.00,1406248204,"040051121000185","019011112586793",26.93,25,0.000,346.69,358.82,1.4,0.0,0.000,34661.100000036,34661.600000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248258,56097.00
07/24/2014 20:30,1,0.021,ALERT,214.6,331.69,60.00,1406248204,"040051121000195","019011112586793",27.08,24,0.000,330.83,341.65,0.5,0.0,0.000,32094.200000001,32094.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406248261,56098.00
07/24/2014 20:45,1,0.016,ACTIVE_NO_POWER,214.9,329.54,60.03,1406249104,"033051125000118","019011112586793",42.39,25,0.000,328.86,331.07,0.7,0.0,0.000,37116.7,37117.4,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249127,56099.00
07/24/2014 20:45,1,0.021,ACTIVE_NO_POWER,214.7,345.05,60.03,1406249104,"033051125000150","019011112586793",42.34,24,0.000,344.79,346.43,0.9,0.0,0.000,36087.300000012,36087.900000036,168,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249130,56100.00
07/24/2014 20:45,2,0.217,ACTIVE,216.45,342.35,60.001,1406249104,"274151322000083","019011112586793",25.80,29.30,0,336.04,344.76,5.6,3.5,0.027,204729.2,204729.2,17226,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249137,56101.00
07/24/2014 20:45,2,0.225,ACTIVE,216.90,341.45,59.996,1406249104,"274151322000076","019011112586793",26.90,29.30,0,336.94,345.06,6.2,4.0,0.027,212448.4,212448.4,17205,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249138,56102.00
07/24/2014 20:45,2,0.129,ACTIVE,216.67,341.75,59.980,1406249104,"274151322000094","019011112586793",31.05,30.00,0,337.24,358.88,4.2,2.1,0.022,145329.5,145329.5,17575,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249139,56103.00
07/24/2014 20:45,2,0.238,ACTIVE,216.22,342.05,59.996,1406249104,"274151322000052","019011112586793",25.96,29.80,0,335.44,345.36,6.3,4.2,0.018,205485.5,205485.5,17170,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249140,56104.00
07/24/2014 20:45,2,0.213,ACTIVE,216.67,341.15,60.022,1406249104,"274151322000085","019011112586793",25.98,28.30,0,336.94,344.76,5.7,3.5,0.022,204555.6,204555.6,17126,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249141,56105.00
07/24/2014 20:45,2,0.225,ACTIVE,216.67,341.15,60.001,1406249104,"274151322000087","019011112586793",25.49,36.80,0,335.74,344.76,5.8,3.7,0.027,195263.1,195263.1,17164,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249142,56106.00
07/24/2014 20:45,2,0.197,ACTIVE,216.00,342.35,60.001,1406249104,"274151322000088","019011112586793",25.56,28.00,0,335.74,344.15,5.2,3.1,0.022,198539.3,198539.3,17142,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249143,56107.00
07/24/2014 20:45,2,0.221,ACTIVE,216.22,340.25,59.996,1406249104,"274151322000095","019011112586793",25.82,29.30,0,336.34,344.15,5.8,3.6,0.022,210443.1,210443.1,17194,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249144,56108.00
07/24/2014 20:45,2,0.148,ACTIVE,216.90,341.75,59.996,1406249104,"274151322000068","019011112586793",31.49,31.00,0,339.04,370.90,4.8,2.7,0.013,143390.3,143390.3,17627,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249145,56109.00
07/24/2014 20:45,2,0.213,ACTIVE,216.45,341.45,60.012,1406249104,"274151322000054","019011112586793",26.08,28.80,0,335.44,344.45,5.6,3.5,0.018,202636.1,202636.1,17274,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249146,56110.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56111.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56112.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56113.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56114.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56115.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56116.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56117.00
07/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406249104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406249970,56118.00
07/24/2014 21:00,1,0.016,ACTIVE_NO_POWER,213.5,337.44,60.03,1406250004,"033051125000118","019011112586793",42.25,23,0.000,337.05,339.06,0.6,0.0,0.000,37117.4,37117.7,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250033,56119.00
07/24/2014 21:00,1,0.020,ACTIVE_NO_POWER,213.1,349.85,60.03,1406250004,"033051125000150","019011112586793",42.20,23,0.000,320.86,441.34,0.8,0.0,0.000,36087.900000036,36088.199999988,170,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250035,56120.00
07/24/2014 21:00,2,0.193,ACTIVE,215.54,340.55,59.990,1406250004,"274151322000083","019011112586793",26.00,28.80,0,335.74,344.76,5.1,3.0,0.027,204730.0,204730.0,17227,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250036,56121.00
07/24/2014 21:00,2,0.201,ACTIVE,216.00,340.25,60.012,1406250004,"274151322000076","019011112586793",27.10,28.80,0,336.94,345.36,5.5,3.4,0.027,212449.3,212449.3,17206,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250037,56122.00
07/24/2014 21:00,2,0.117,ACTIVE,215.77,339.95,60.012,1406250004,"274151322000094","019011112586793",30.55,29.30,0,336.34,344.15,3.6,1.6,0.013,145329.9,145329.9,17576,0,0,0,L,1151911521,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250038,56123.00
07/24/2014 21:00,2,0.215,ACTIVE,215.32,339.65,60.017,1406250004,"274151322000052","019011112586793",26.12,29.00,0,335.14,344.76,5.7,3.6,0.022,205486.4,205486.4,17171,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250038,56124.00
07/24/2014 21:00,2,0.193,ACTIVE,215.54,339.65,60.038,1406250004,"274151322000085","019011112586793",26.12,27.80,0,336.64,344.76,5.1,3.0,0.018,204556.4,204556.4,17127,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250039,56125.00
07/24/2014 21:00,2,0.201,ACTIVE,215.77,340.25,60.017,1406250004,"274151322000087","019011112586793",25.50,35.20,0,335.74,345.06,5.2,3.1,0.022,195263.9,195263.9,17165,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250040,56126.00
07/24/2014 21:00,2,0.178,ACTIVE,215.32,339.34,60.012,1406250004,"274151322000088","019011112586793",25.39,27.80,0,335.74,344.15,4.6,2.5,0.022,198539.9,198539.9,17143,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250041,56127.00
07/24/2014 21:00,2,0.195,ACTIVE,215.32,339.65,60.049,1406250004,"274151322000095","019011112586793",26.38,28.80,0,335.74,344.15,5.2,3.1,0.022,210443.9,210443.9,17195,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250042,56128.00
07/24/2014 21:00,2,0.135,ACTIVE,216.22,340.85,60.022,1406250004,"274151322000068","019011112586793",30.75,30.30,0,337.24,345.06,4.2,2.1,0.013,143390.9,143390.9,17628,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250043,56129.00
07/24/2014 21:00,2,0.191,ACTIVE,215.32,340.25,60.022,1406250004,"274151322000054","019011112586793",26.20,28.30,0,335.44,344.45,5.1,3.0,0.027,202636.9,202636.9,17275,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250044,56130.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56131.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56132.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56133.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56134.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56135.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56136.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56137.00
07/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406250004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250869,56138.00
07/24/2014 21:15,2,0.113,ACTIVE,215.77,340.55,60.012,1406250904,"274151322000083","019011112586793",24.97,28.00,0,336.34,343.25,2.9,0.9,0.009,204730.5,204730.5,17228,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250938,56139.00
07/24/2014 21:15,2,0.117,ACTIVE,216.45,339.65,60.006,1406250904,"274151322000076","019011112586793",26.34,28.30,0,337.24,343.25,3.2,1.1,0.000,212449.9,212449.9,17207,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250939,56140.00
07/24/2014 21:15,2,0.057,ACTIVE_NO_POWER,216.22,340.25,60.012,1406250904,"274151322000094","019011112586793",28.77,28.80,0,337.24,342.65,1.7,0.0,0.000,145330.1,145330.1,17577,0,0,0,L,1151911521,1,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250940,56141.00
07/24/2014 21:15,2,0.137,ACTIVE,215.77,340.55,60.012,1406250904,"274151322000052","019011112586793",25.05,28.50,0,335.74,343.25,3.5,1.4,0.013,205487.1,205487.1,17172,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250941,56142.00
07/24/2014 21:15,2,0.113,ACTIVE,216.22,339.95,60.012,1406250904,"274151322000085","019011112586793",25.33,27.30,0,336.94,342.65,2.9,0.9,0.004,204556.9,204556.9,17128,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250942,56143.00
07/24/2014 21:15,2,0.123,ACTIVE,216.00,340.25,60.006,1406250904,"274151322000087","019011112586793",24.35,33.80,0,335.74,343.25,3.0,1.0,0.009,195264.5,195264.5,17166,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250943,56144.00
07/24/2014 21:15,2,0.102,ACTIVE,215.77,339.95,60.006,1406250904,"274151322000088","019011112586793",23.36,27.00,0,336.34,342.65,2.4,0.4,0.009,198540.3,198540.3,17144,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250944,56145.00
07/24/2014 21:15,2,0.111,ACTIVE,216.00,340.55,60.001,1406250904,"274151322000095","019011112586793",25.60,28.30,0,336.34,342.65,2.9,0.9,0.009,210444.4,210444.4,17196,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250945,56146.00
07/24/2014 21:15,2,0.076,ACTIVE,216.67,340.25,60.006,1406250904,"274151322000068","019011112586793",28.88,29.50,0,336.94,343.55,2.3,0.3,0.000,143391.2,143391.2,17629,0,0,0,L,1151911521,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250946,56147.00
07/24/2014 21:15,2,0.111,ACTIVE,215.77,339.65,59.996,1406250904,"274151322000054","019011112586793",25.11,27.80,0,335.74,342.65,2.8,0.8,0.004,202637.4,202637.4,17276,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406250947,56148.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56149.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56150.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56151.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56152.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56153.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56154.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56155.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56156.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56157.00
07/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406250904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406251764,56158.00
07/24/2014 21:30,2,0.018,ALERT,215.32,301.77,60.033,1406251804,"274151322000083","019011112586793",27.06,26.00,0,299.37,342.65,0.0,0.0,0.000,204730.6,204730.6,17229,0,0,0,L,1151911521,1,122.46,124.49,0100,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1406251839,56159.00
07/24/2014 21:30,2,0.016,ALERT,215.77,300.57,60.038,1406251804,"274151322000076","019011112586793",27.99,26.50,0,299.07,358.28,0.0,0.0,0.000,212450.0,212450.0,17208,0,0,0,L,1151911521,1,123.14,124.49,0100,25,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1406251841,56160.00
07/24/2014 21:30,2,0.000,ALERT,215.54,300.87,60.028,1406251804,"274151322000094","019011112586793",37.39,26.80,0,299.07,385.03,0.0,0.0,0.000,145330.1,145330.1,17578,0,0,0,L,1151911521,1,122.68,124.72,0100,23,0,0,0,0,0,0,161,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1406251843,56161.00
07/24/2014 21:30,2,0.043,ALERT,215.09,301.47,60.038,1406251804,"274151322000052","019011112586793",27.21,26.50,0,299.07,342.95,0.0,0.0,0.000,205487.1,205487.1,17173,0,0,0,L,1151911521,1,122.46,124.49,0100,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1406251845,56162.00
07/24/2014 21:30,2,0.020,ALERT,215.32,301.17,60.033,1406251804,"274151322000085","019011112586793",27.35,25.80,0,299.37,342.95,0.0,0.0,0.000,204556.9,204556.9,17129,0,0,0,L,1151911521,1,123.14,124.04,0100,25,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1406251847,56163.00
07/24/2014 21:30,2,0.031,ALERT,215.32,300.87,60.049,1406251804,"274151322000087","019011112586793",26.60,31.50,0,298.77,342.65,0.0,0.0,0.000,195264.5,195264.5,17167,0,0,0,L,1151911521,1,122.91,124.27,0100,29,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1406251848,56164.00
07/24/2014 21:30,2,0.008,ALERT,215.09,301.47,60.033,1406251804,"274151322000088","019011112586793",26.04,25.50,0,299.37,342.05,0.0,0.0,0.000,198540.4,198540.4,17145,0,0,0,L,1151911521,1,123.14,124.04,0100,21,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1406251850,56165.00
07/24/2014 21:30,2,0.012,ALERT,215.32,302.07,60.028,1406251804,"274151322000095","019011112586793",27.41,26.30,0,300.57,360.38,0.0,0.0,0.000,210444.4,210444.4,17197,0,0,0,L,1151911521,1,122.91,124.04,0100,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1406251852,56166.00
07/24/2014 21:30,2,0.008,ALERT,216.00,300.57,60.033,1406251804,"274151322000068","019011112586793",37.83,27.50,0,298.77,386.23,0.0,0.0,0.000,143391.2,143391.2,17630,0,0,0,L,1151911521,1,123.14,124.72,0100,26,0,0,0,0,0,0,163,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1406251854,56167.00
07/24/2014 21:30,2,0.016,ALERT,215.09,301.47,60.038,1406251804,"274151322000054","019011112586793",27.35,26.30,0,299.37,342.35,0.0,0.0,0.000,202637.4,202637.4,17277,0,0,0,L,1151911521,1,122.91,123.81,0100,24,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1406251856,56168.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56169.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56170.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56171.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56172.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56173.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56174.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56175.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56176.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56177.00
07/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406251804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406252674,56178.00
07/24/2014 21:45,2,0.000,ALERT,214.87,299.97,59.985,1406252704,"274151322000083","019011112586793",0.00,24.50,0,298.77,303.58,0.0,0.0,0.000,204730.6,204730.6,17231,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1406252739,56179.00
07/24/2014 21:45,2,0.000,ALERT,215.54,299.37,60.022,1406252704,"274151322000076","019011112586793",0.00,25.00,0,298.47,303.58,0.0,0.0,0.000,212450.0,212450.0,17210,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1406252740,56180.00
07/24/2014 21:45,2,0.000,ALERT,214.87,299.07,60.017,1406252704,"274151322000094","019011112586793",0.00,25.30,0,298.17,357.68,0.0,0.0,0.000,145330.1,145330.1,17580,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1406252742,56181.00
07/24/2014 21:45,2,0.000,ALERT,214.64,300.27,60.017,1406252704,"274151322000052","019011112586793",0.00,25.00,0,298.17,303.58,0.0,0.0,0.000,205487.1,205487.1,17175,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1406252744,56182.00
07/24/2014 21:45,2,0.000,ALERT,214.87,299.67,59.996,1406252704,"274151322000085","019011112586793",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,204556.9,204556.9,17131,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1406252746,56183.00
07/24/2014 21:45,2,0.000,ALERT,214.87,299.37,60.017,1406252704,"274151322000087","019011112586793",0.00,29.30,0,297.87,302.68,0.0,0.0,0.000,195264.5,195264.5,17169,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406252748,56184.00
07/24/2014 21:45,2,0.000,ALERT,214.19,299.67,60.012,1406252704,"274151322000088","019011112586793",0.00,24.30,0,298.47,302.98,0.0,0.0,0.000,198540.4,198540.4,17147,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1406252750,56185.00
07/24/2014 21:45,2,0.000,ALERT,214.64,300.87,60.012,1406252704,"274151322000095","019011112586793",0.00,25.00,0,299.67,303.88,0.0,0.0,0.000,210444.4,210444.4,17199,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406252752,56186.00
07/24/2014 21:45,2,0.000,ALERT,215.54,299.07,60.017,1406252704,"274151322000068","019011112586793",0.00,26.00,0,298.17,363.09,0.0,0.0,0.000,143391.2,143391.2,17632,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406252754,56187.00
07/24/2014 21:45,2,0.000,ALERT,214.64,300.27,60.012,1406252704,"274151322000054","019011112586793",0.00,24.50,0,298.77,303.58,0.0,0.0,0.000,202637.4,202637.4,17279,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1406252756,56188.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56189.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56190.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56191.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56192.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56193.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56194.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56195.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56196.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56197.00
07/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406252704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406253573,56198.00
07/24/2014 22:00,2,0.000,ALERT,215.09,301.17,60.049,1406253604,"274151322000083","019011112586793",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,204730.6,204730.6,17233,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253639,56199.00
07/24/2014 22:00,2,0.000,ALERT,215.54,300.57,60.049,1406253604,"274151322000076","019011112586793",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,212450.0,212450.0,17212,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406253641,56200.00
07/24/2014 22:00,2,0.000,ALERT,215.09,300.27,60.043,1406253604,"274151322000094","019011112586793",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,145330.1,145330.1,17582,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253643,56201.00
07/24/2014 22:00,2,0.000,ALERT,214.87,301.47,60.065,1406253604,"274151322000052","019011112586793",0.00,23.80,0,296.66,302.37,0.0,0.0,0.000,205487.1,205487.1,17177,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253645,56202.00
07/24/2014 22:00,2,0.000,ALERT,215.09,300.87,60.065,1406253604,"274151322000085","019011112586793",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,204556.9,204556.9,17133,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253647,56203.00
07/24/2014 22:00,2,0.000,ALERT,215.09,299.97,60.049,1406253604,"274151322000087","019011112586793",0.00,27.30,0,296.36,301.47,0.0,0.0,0.000,195264.5,195264.5,17171,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253649,56204.00
07/24/2014 22:00,2,0.000,ALERT,214.64,301.17,60.049,1406253604,"274151322000088","019011112586793",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,198540.4,198540.4,17149,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253650,56205.00
07/24/2014 22:00,2,0.000,ALERT,214.87,302.07,60.043,1406253604,"274151322000095","019011112586793",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,210444.4,210444.4,17201,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253652,56206.00
07/24/2014 22:00,2,0.000,ALERT,215.54,300.27,60.049,1406253604,"274151322000068","019011112586793",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,143391.2,143391.2,17634,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253654,56207.00
07/24/2014 22:00,2,0.000,ALERT,214.87,301.47,60.043,1406253604,"274151322000054","019011112586793",0.00,23.30,0,296.96,302.37,0.0,0.0,0.000,202637.4,202637.4,17281,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406253656,56208.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56209.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56210.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56211.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56212.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56213.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56214.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56215.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56216.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56217.00
07/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406253604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406254473,56218.00
07/24/2014 22:15,2,0.000,ALERT,214.41,300.57,60.022,1406254504,"274151322000083","019011112586793",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,204730.6,204730.6,17235,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406254538,56219.00
07/24/2014 22:15,2,0.000,ALERT,214.64,299.97,60.028,1406254504,"274151322000076","019011112586793",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,212450.0,212450.0,17214,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254540,56220.00
07/24/2014 22:15,2,0.000,ALERT,214.19,299.67,60.049,1406254504,"274151322000094","019011112586793",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,145330.1,145330.1,17584,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254542,56221.00
07/24/2014 22:15,2,0.000,ALERT,213.96,300.87,60.028,1406254504,"274151322000052","019011112586793",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,205487.1,205487.1,17179,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406254544,56222.00
07/24/2014 22:15,2,0.000,ALERT,214.41,299.97,60.028,1406254504,"274151322000085","019011112586793",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,204556.9,204556.9,17135,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406254546,56223.00
07/24/2014 22:15,2,0.000,ALERT,214.19,299.67,60.049,1406254504,"274151322000087","019011112586793",0.00,25.80,0,297.26,302.37,0.0,0.0,0.000,195264.5,195264.5,17173,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254548,56224.00
07/24/2014 22:15,2,0.000,ALERT,213.96,299.97,60.059,1406254504,"274151322000088","019011112586793",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,198540.4,198540.4,17151,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254550,56225.00
07/24/2014 22:15,2,0.000,ALERT,214.19,300.87,60.033,1406254504,"274151322000095","019011112586793",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,210444.4,210444.4,17203,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254552,56226.00
07/24/2014 22:15,2,0.000,ALERT,214.87,299.37,60.022,1406254504,"274151322000068","019011112586793",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,143391.2,143391.2,17636,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254554,56227.00
07/24/2014 22:15,2,0.000,ALERT,214.19,300.27,60.022,1406254504,"274151322000054","019011112586793",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,202637.4,202637.4,17283,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406254556,56228.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56229.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56230.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56231.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56232.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56233.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56234.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56235.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56236.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56237.00
07/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406254504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406255373,56238.00
07/24/2014 22:30,2,0.000,ALERT,214.87,302.07,60.038,1406255404,"274151322000083","019011112586793",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,204730.6,204730.6,17237,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255439,56239.00
07/24/2014 22:30,2,0.000,ALERT,215.54,301.17,60.017,1406255404,"274151322000076","019011112586793",0.00,21.50,0,299.07,304.18,0.0,0.0,0.000,212450.0,212450.0,17216,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255441,56240.00
07/24/2014 22:30,2,0.000,ALERT,215.09,301.17,60.038,1406255404,"274151322000094","019011112586793",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,145330.1,145330.1,17586,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406255443,56241.00
07/24/2014 22:30,2,0.000,ALERT,214.64,301.77,60.033,1406255404,"274151322000052","019011112586793",0.00,21.50,0,299.07,304.18,0.0,0.0,0.000,205487.1,205487.1,17181,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406255445,56242.00
07/24/2014 22:30,2,0.000,ALERT,215.32,301.47,60.049,1406255404,"274151322000085","019011112586793",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,204556.9,204556.9,17137,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255447,56243.00
07/24/2014 22:30,2,0.000,ALERT,215.09,301.17,60.033,1406255404,"274151322000087","019011112586793",0.00,24.30,0,298.17,303.28,0.0,0.0,0.000,195264.5,195264.5,17175,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255448,56244.00
