ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2014 22:30,2,0.000,ALERT,214.64,301.47,60.038,1406255404,"274151322000088","019011112586793",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,198540.4,198540.4,17153,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255450,56245.00
07/24/2014 22:30,2,0.000,ALERT,214.87,302.37,60.043,1406255404,"274151322000095","019011112586793",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,210444.4,210444.4,17205,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255452,56246.00
07/24/2014 22:30,2,0.000,ALERT,215.54,300.87,60.033,1406255404,"274151322000068","019011112586793",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,143391.2,143391.2,17638,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255454,56247.00
07/24/2014 22:30,2,0.000,ALERT,214.87,302.07,60.038,1406255404,"274151322000054","019011112586793",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,202637.4,202637.4,17285,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406255456,56248.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56249.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56250.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56251.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56252.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56253.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56254.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56255.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56256.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56257.00
07/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406255404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406256274,56258.00
07/24/2014 22:45,2,0.000,ALERT,214.64,301.17,60.028,1406256304,"274151322000083","019011112586793",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,204730.6,204730.6,17239,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256339,56259.00
07/24/2014 22:45,2,0.000,ALERT,215.09,300.87,60.017,1406256304,"274151322000076","019011112586793",0.00,20.70,0,298.77,304.48,0.0,0.0,0.000,212450.0,212450.0,17218,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256341,56260.00
07/24/2014 22:45,2,0.000,ALERT,214.64,300.87,60.022,1406256304,"274151322000094","019011112586793",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,145330.1,145330.1,17588,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406256343,56261.00
07/24/2014 22:45,2,0.000,ALERT,214.41,301.47,60.059,1406256304,"274151322000052","019011112586793",0.00,20.70,0,298.47,304.48,0.0,0.0,0.000,205487.1,205487.1,17183,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256345,56262.00
07/24/2014 22:45,2,0.000,ALERT,214.87,301.17,60.033,1406256304,"274151322000085","019011112586793",0.00,20.00,0,299.07,304.78,0.0,0.0,0.000,204556.9,204556.9,17139,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406256347,56263.00
07/24/2014 22:45,2,0.000,ALERT,214.64,300.27,60.028,1406256304,"274151322000087","019011112586793",0.00,23.30,0,298.17,303.28,0.0,0.0,0.000,195264.5,195264.5,17177,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256349,56264.00
07/24/2014 22:45,2,0.000,ALERT,214.19,301.17,60.059,1406256304,"274151322000088","019011112586793",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,198540.4,198540.4,17155,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256351,56265.00
07/24/2014 22:45,2,0.000,ALERT,214.64,302.07,60.028,1406256304,"274151322000095","019011112586793",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,210444.4,210444.4,17207,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256353,56266.00
07/24/2014 22:45,2,0.000,ALERT,215.32,300.57,60.022,1406256304,"274151322000068","019011112586793",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,143391.2,143391.2,17640,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406256355,56267.00
07/24/2014 22:45,2,0.000,ALERT,214.41,301.17,60.022,1406256304,"274151322000054","019011112586793",0.00,20.70,0,298.47,304.48,0.0,0.0,0.000,202637.4,202637.4,17287,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406256357,56268.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56269.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56270.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56271.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56272.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56273.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56274.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56275.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56276.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56277.00
07/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406256304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406257174,56278.00
07/24/2014 23:00,2,0.000,ALERT,213.96,300.87,60.049,1406257205,"274151322000083","019011112586793",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,204730.6,204730.6,17241,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406257241,56279.00
07/24/2014 23:00,2,0.000,ALERT,214.41,299.97,60.054,1406257205,"274151322000076","019011112586793",0.00,19.80,0,298.17,304.78,0.0,0.0,0.000,212450.0,212450.0,17220,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257243,56280.00
07/24/2014 23:00,2,0.000,ALERT,213.96,299.67,60.059,1406257205,"274151322000094","019011112586793",0.00,19.80,0,297.87,304.18,0.0,0.0,0.000,145330.1,145330.1,17590,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406257244,56281.00
07/24/2014 23:00,2,0.000,ALERT,213.74,300.87,60.059,1406257205,"274151322000052","019011112586793",0.00,19.80,0,298.17,305.08,0.0,0.0,0.000,205487.1,205487.1,17185,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257246,56282.00
07/24/2014 23:00,2,0.000,ALERT,214.19,300.27,60.059,1406257205,"274151322000085","019011112586793",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,204556.9,204556.9,17141,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257248,56283.00
07/24/2014 23:00,2,0.000,ALERT,213.96,299.97,60.054,1406257205,"274151322000087","019011112586793",0.00,22.30,0,297.57,304.18,0.0,0.0,0.000,195264.5,195264.5,17179,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257250,56284.00
07/24/2014 23:00,2,0.000,ALERT,213.51,300.27,60.054,1406257205,"274151322000088","019011112586793",0.00,19.50,0,298.17,304.48,0.0,0.0,0.000,198540.4,198540.4,17157,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257252,56285.00
07/24/2014 23:00,2,0.000,ALERT,213.96,301.17,60.059,1406257205,"274151322000095","019011112586793",0.00,19.50,0,299.37,305.38,0.0,0.0,0.000,210444.4,210444.4,17209,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257254,56286.00
07/24/2014 23:00,2,0.000,ALERT,214.64,299.67,60.059,1406257205,"274151322000068","019011112586793",0.00,20.70,0,297.57,303.58,0.0,0.0,0.000,143391.2,143391.2,17642,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257255,56287.00
07/24/2014 23:00,2,0.000,ALERT,213.74,300.87,60.059,1406257205,"274151322000054","019011112586793",0.00,19.80,0,298.17,305.08,0.0,0.0,0.000,202637.4,202637.4,17289,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406257257,56288.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56289.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56290.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56291.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56292.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56293.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56294.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56295.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56296.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56297.00
07/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406257205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258075,56298.00
07/24/2014 23:15,2,0.000,ALERT,214.19,300.87,59.969,1406258104,"274151322000083","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,204730.6,204730.6,17243,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258138,56299.00
07/24/2014 23:15,2,0.000,ALERT,214.64,299.97,60.006,1406258104,"274151322000076","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,212450.0,212450.0,17222,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406258140,56300.00
07/24/2014 23:15,2,0.000,ALERT,214.19,299.97,60.017,1406258104,"274151322000094","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,145330.1,145330.1,17592,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258142,56301.00
07/24/2014 23:15,2,0.000,ALERT,213.96,300.87,60.012,1406258104,"274151322000052","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,205487.1,205487.1,17187,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258144,56302.00
07/24/2014 23:15,2,0.000,ALERT,214.19,300.27,60.006,1406258104,"274151322000085","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,204556.9,204556.9,17143,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258146,56303.00
07/24/2014 23:15,2,0.000,ALERT,214.19,300.27,59.985,1406258104,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,195264.5,195264.5,17181,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406258148,56304.00
07/24/2014 23:15,2,0.000,ALERT,213.74,300.57,60.006,1406258104,"274151322000088","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,198540.4,198540.4,17159,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258149,56305.00
07/24/2014 23:15,2,0.000,ALERT,214.19,301.47,59.996,1406258104,"274151322000095","019011112586793",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,210444.4,210444.4,17211,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258151,56306.00
07/24/2014 23:15,2,0.000,ALERT,214.87,299.97,60.022,1406258104,"274151322000068","019011112586793",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,143391.2,143391.2,17644,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258153,56307.00
07/24/2014 23:15,2,0.000,ALERT,214.19,300.87,60.012,1406258104,"274151322000054","019011112586793",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,202637.4,202637.4,17291,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406258155,56308.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56309.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56310.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56311.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56312.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56313.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56314.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56315.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56316.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56317.00
07/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406258104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406258972,56318.00
07/24/2014 23:30,2,0.000,ALERT,214.64,301.77,60.017,1406259004,"274151322000083","019011112586793",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,204730.6,204730.6,17245,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259039,56319.00
07/24/2014 23:30,2,0.000,ALERT,215.09,301.77,60.012,1406259004,"274151322000076","019011112586793",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,212450.0,212450.0,17224,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259041,56320.00
07/24/2014 23:30,2,0.000,ALERT,214.64,300.87,60.033,1406259004,"274151322000094","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,145330.1,145330.1,17594,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259043,56321.00
07/24/2014 23:30,2,0.000,ALERT,214.64,302.07,60.017,1406259004,"274151322000052","019011112586793",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,205487.1,205487.1,17189,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259045,56322.00
07/24/2014 23:30,2,0.000,ALERT,214.87,301.17,60.001,1406259004,"274151322000085","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,204556.9,204556.9,17145,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259047,56323.00
07/24/2014 23:30,2,0.000,ALERT,214.64,300.87,60.017,1406259004,"274151322000087","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,195264.5,195264.5,17183,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259049,56324.00
07/24/2014 23:30,2,0.000,ALERT,214.19,301.17,60.043,1406259004,"274151322000088","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,198540.4,198540.4,17161,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259051,56325.00
07/24/2014 23:30,2,0.000,ALERT,214.64,302.37,60.012,1406259004,"274151322000095","019011112586793",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,210444.4,210444.4,17213,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259052,56326.00
07/24/2014 23:30,2,0.000,ALERT,215.54,300.87,60.017,1406259004,"274151322000068","019011112586793",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,143391.2,143391.2,17646,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259054,56327.00
07/24/2014 23:30,2,0.000,ALERT,214.64,301.77,60.022,1406259004,"274151322000054","019011112586793",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,202637.4,202637.4,17293,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259056,56328.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56329.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56330.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56331.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56332.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56333.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56334.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56335.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56336.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56337.00
07/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406259004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406259874,56338.00
07/24/2014 23:45,2,0.000,ALERT,214.87,301.77,60.028,1406259904,"274151322000083","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,204730.6,204730.6,17247,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259939,56339.00
07/24/2014 23:45,2,0.000,ALERT,215.32,301.17,60.033,1406259904,"274151322000076","019011112586793",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,212450.0,212450.0,17226,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259940,56340.00
07/24/2014 23:45,2,0.000,ALERT,214.64,300.87,60.022,1406259904,"274151322000094","019011112586793",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,145330.1,145330.1,17596,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259942,56341.00
07/24/2014 23:45,2,0.000,ALERT,214.41,301.47,60.033,1406259904,"274151322000052","019011112586793",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,205487.1,205487.1,17191,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259944,56342.00
07/24/2014 23:45,2,0.000,ALERT,214.87,301.17,60.028,1406259904,"274151322000085","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,204556.9,204556.9,17147,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259946,56343.00
07/24/2014 23:45,2,0.000,ALERT,214.87,300.87,60.038,1406259904,"274151322000087","019011112586793",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,195264.5,195264.5,17185,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259948,56344.00
07/24/2014 23:45,2,0.000,ALERT,214.41,301.47,60.059,1406259904,"274151322000088","019011112586793",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,198540.4,198540.4,17163,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406259950,56345.00
07/24/2014 23:45,2,0.000,ALERT,214.64,302.07,60.028,1406259904,"274151322000095","019011112586793",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,210444.4,210444.4,17215,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259951,56346.00
07/24/2014 23:45,2,0.000,ALERT,215.32,300.57,60.033,1406259904,"274151322000068","019011112586793",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,143391.2,143391.2,17648,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259953,56347.00
07/24/2014 23:45,2,0.000,ALERT,214.64,301.77,60.033,1406259904,"274151322000054","019011112586793",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,202637.4,202637.4,17295,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406259955,56348.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,32094.700000001,32094.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56349.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,32451,32451,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56350.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,29035.900000036,29035.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56351.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,29617.8,29617.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56352.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,27382.5,27382.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56353.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,37117.7,37117.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56354.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,36088.199999988,36088.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56355.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,31880.000000011,31880.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56356.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,29472.4,29472.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56357.00
07/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406259904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,34661.600000036,34661.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406260773,56358.00
